Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,16,15,122.0,30.0,0.95,11.05,53.0,41.77,24.49
2018,1,11,16,30,0.0,17.0,0.9,10.9,17.0,16.4,7.84
2018,1,11,16,45,0.0,10.0,0.9,10.75,10.0,9.64,0.34
2018,1,11,17,0,0.0,3.0,0.9,10.6,3.0,2.95,0.0
2018,1,11,17,15,0.0,1.5,0.9,10.55,1.5,0.0,0.0
2018,1,11,17,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,0.65,9.7,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,12,7,15,36.5,3.0,1.95,8.55,3.0,0.0,0.0
2018,1,12,7,30,73.0,6.0,1.9,8.9,6.0,5.9,0.0
2018,1,12,7,45,246.5,15.0,1.85,9.2,31.5,84.8,0.0
2018,1,12,8,0,420.0,24.0,1.8,9.5,57.0,176.07,110.8
2018,1,12,8,15,504.0,30.0,1.85,9.7,93.5,233.84,178.78
2018,1,12,8,30,588.0,36.0,1.9,9.9,130.0,294.88,234.9
2018,1,12,8,45,656.0,40.0,1.95,10.15,172.5,351.56,285.84
2018,1,12,9,0,724.0,44.0,2.0,10.4,215.0,411.37,337.91
2018,1,12,9,15,759.5,47.0,1.95,10.65,254.0,455.86,376.07
2018,1,12,9,30,795.0,50.0,1.9,10.9,293.0,500.32,412.85
2018,1,12,9,45,818.0,52.5,1.9,11.15,327.5,532.9,439.43
2018,1,12,10,0,841.0,55.0,1.9,11.4,362.0,567.67,466.84
2018,1,12,10,15,858.0,57.0,1.85,11.7,392.0,596.46,488.54
2018,1,12,10,30,875.0,59.0,1.8,12.0,422.0,623.04,508.0
2018,1,12,10,45,887.5,60.0,1.75,12.3,445.5,643.09,522.09
2018,1,12,11,0,900.0,61.0,1.7,12.6,469.0,660.38,533.83
2018,1,12,11,15,908.0,61.5,1.65,12.8,485.5,671.2,540.5
2018,1,12,11,30,916.0,62.0,1.6,13.0,502.0,678.89,544.82
2018,1,12,11,45,919.5,63.0,1.6,13.25,511.5,680.99,545.41
2018,1,12,12,0,923.0,64.0,1.6,13.5,521.0,679.81,543.78
2018,1,12,12,15,922.5,64.5,1.65,13.6,522.5,672.18,537.81
2018,1,12,12,30,922.0,65.0,1.7,13.7,524.0,661.35,529.35
2018,1,12,12,45,918.5,65.0,1.7,13.85,518.0,644.94,516.18
2018,1,12,13,0,915.0,65.0,1.7,14.0,512.0,625.55,500.64
2018,1,12,13,15,909.0,64.5,1.7,14.0,498.5,601.28,481.46
2018,1,12,13,30,903.0,64.0,1.7,14.0,485.0,574.38,459.94
2018,1,12,13,45,894.5,63.0,1.75,14.0,465.0,543.13,434.9
2018,1,12,14,0,886.0,62.0,1.8,14.0,445.0,509.72,407.53
2018,1,12,14,15,871.5,60.5,1.75,13.9,418.0,471.01,375.09
2018,1,12,14,30,857.0,59.0,1.7,13.8,391.0,430.95,340.79
2018,1,12,14,45,835.5,57.0,1.7,13.7,358.0,386.55,302.36
2018,1,12,15,0,814.0,55.0,1.7,13.6,325.0,342.05,262.87
2018,1,12,15,15,782.5,52.5,1.7,13.6,287.5,293.59,219.46
2018,1,12,15,30,751.0,50.0,1.7,13.6,250.0,246.34,176.55
2018,1,12,15,45,684.0,47.5,1.7,12.85,207.0,193.17,130.62
2018,1,12,16,0,617.0,45.0,1.7,12.1,164.0,145.35,90.37
2018,1,12,16,15,540.5,39.0,1.8,11.7,124.5,98.8,54.18
2018,1,12,16,30,464.0,33.0,1.9,11.3,85.0,58.34,27.06
2018,1,12,16,45,322.0,24.0,1.95,10.9,52.5,22.6,7.06
2018,1,12,17,0,180.0,15.0,2.0,10.5,20.0,14.74,0.0
2018,1,12,17,15,90.0,7.5,2.0,10.25,10.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.65,7.6,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,1.15,6.35,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,1,13,7,15,15.5,2.0,1.3,7.15,2.0,0.0,0.0
2018,1,13,7,30,31.0,4.0,1.3,7.7,4.0,3.93,0.0
2018,1,13,7,45,71.0,16.5,1.3,8.25,21.0,36.44,0.0
2018,1,13,8,0,111.0,29.0,1.3,8.8,38.0,79.23,49.39
2018,1,13,8,15,180.0,42.5,1.3,9.2,67.0,132.06,101.42
2018,1,13,8,30,249.0,56.0,1.3,9.6,96.0,181.99,145.71
2018,1,13,8,45,277.5,67.5,1.3,10.0,124.0,216.32,176.66
2018,1,13,9,0,306.0,79.0,1.3,10.4,152.0,252.13,208.06
2018,1,13,9,15,294.5,93.5,1.25,10.85,173.5,272.03,225.26
2018,1,13,9,30,283.0,108.0,1.2,11.3,195.0,282.43,234.06
2018,1,13,9,45,325.0,116.5,1.15,11.75,227.5,330.39,273.04
2018,1,13,10,0,367.0,125.0,1.1,12.2,260.0,371.57,305.59
2018,1,13,10,15,420.5,130.5,1.1,12.65,296.5,416.94,341.09
2018,1,13,10,30,474.0,136.0,1.1,13.1,333.0,462.83,376.19
2018,1,13,10,45,538.0,128.5,1.05,13.55,364.0,500.66,404.6
2018,1,13,11,0,602.0,121.0,1.0,14.0,395.0,541.91,434.91
2018,1,13,11,15,449.0,156.5,1.0,14.35,365.0,479.88,384.57
2018,1,13,11,30,296.0,192.0,1.0,14.7,335.0,410.38,328.7
2018,1,13,11,45,390.5,180.5,1.05,15.05,372.5,465.79,372.53
2018,1,13,12,0,485.0,169.0,1.1,15.4,410.0,512.25,407.94
2018,1,13,12,15,600.0,139.0,1.1,15.55,438.5,552.11,438.49
2018,1,13,12,30,715.0,109.0,1.1,15.7,467.0,585.02,463.42
2018,1,13,12,45,717.5,108.0,1.1,15.85,463.5,573.65,453.87
2018,1,13,13,0,720.0,107.0,1.1,16.0,460.0,559.74,442.74
2018,1,13,13,15,664.5,116.5,1.1,15.95,436.0,520.72,412.54
2018,1,13,13,30,609.0,126.0,1.1,15.9,412.0,481.75,382.23
2018,1,13,13,45,701.0,99.5,1.1,15.85,415.0,484.36,384.12
2018,1,13,14,0,793.0,73.0,1.1,15.8,418.0,478.88,378.68
2018,1,13,14,15,790.5,69.5,1.1,15.6,396.0,446.36,351.8
2018,1,13,14,30,788.0,66.0,1.1,15.4,374.0,411.9,322.78
2018,1,13,14,45,714.5,70.5,1.1,15.2,331.5,356.18,276.98
2018,1,13,15,0,641.0,75.0,1.1,15.0,289.0,304.34,233.74
2018,1,13,15,15,577.5,73.5,1.1,15.0,250.0,254.15,191.12
2018,1,13,15,30,514.0,72.0,1.1,15.0,211.0,208.39,152.01
2018,1,13,15,45,451.5,66.0,0.95,14.05,173.5,163.32,114.19
2018,1,13,16,0,389.0,60.0,0.8,13.1,136.0,122.74,80.96
2018,1,13,16,15,332.0,49.0,0.8,12.65,103.0,84.6,51.01
2018,1,13,16,30,275.0,38.0,0.8,12.2,70.0,51.9,27.77
2018,1,13,16,45,194.5,26.0,0.85,11.75,44.0,23.44,8.73
2018,1,13,17,0,114.0,14.0,0.9,11.3,18.0,13.76,0.0
2018,1,13,17,15,57.0,7.0,0.9,11.15,9.0,0.0,0.0
2018,1,13,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,2.2,8.95,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,2.6,8.75,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,2.65,8.65,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,2.7,8.55,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,2.75,8.45,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,2.85,8.35,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,2.95,8.25,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,3.05,8.15,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,3.25,7.85,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,3.35,7.7,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,3.35,7.55,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,3.25,7.25,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,3.15,7.15,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,1,14,7,15,20.0,2.5,3.05,7.3,2.5,0.0,0.0
2018,1,14,7,30,40.0,5.0,3.0,7.5,5.0,4.91,0.0
2018,1,14,7,45,30.5,14.5,2.95,7.7,15.5,22.96,0.0
2018,1,14,8,0,21.0,24.0,2.9,7.9,26.0,32.76,17.94
2018,1,14,8,15,27.0,41.0,2.85,8.25,44.5,55.8,40.82
2018,1,14,8,30,33.0,58.0,2.8,8.6,63.0,78.06,60.9
2018,1,14,8,45,52.0,75.0,2.75,8.9,86.0,106.13,85.69
2018,1,14,9,0,71.0,92.0,2.7,9.2,109.0,135.27,111.23
2018,1,14,9,15,167.5,104.5,2.75,9.6,153.5,205.98,172.18
2018,1,14,9,30,264.0,117.0,2.8,10.0,198.0,283.4,237.81
2018,1,14,9,45,254.0,130.5,2.8,10.4,216.0,298.98,250.35
2018,1,14,10,0,244.0,144.0,2.8,10.8,234.0,313.23,261.57
2018,1,14,10,15,221.5,161.5,2.8,11.0,248.0,323.22,268.94
2018,1,14,10,30,199.0,179.0,2.8,11.2,262.0,323.91,268.64
2018,1,14,10,45,243.0,184.0,2.75,11.45,291.0,366.58,303.26
2018,1,14,11,0,287.0,189.0,2.7,11.7,320.0,401.93,331.49
2018,1,14,11,15,337.5,187.5,2.7,11.85,347.0,433.93,357.18
2018,1,14,11,30,388.0,186.0,2.7,12.0,374.0,465.31,382.12
2018,1,14,11,45,339.0,197.5,2.7,12.15,364.0,444.05,363.76
2018,1,14,12,0,290.0,209.0,2.7,12.3,354.0,421.69,344.76
2018,1,14,12,15,206.0,214.5,2.65,12.4,317.5,362.67,296.22
2018,1,14,12,30,122.0,220.0,2.6,12.5,281.0,311.45,253.52
2018,1,14,12,45,92.5,215.0,2.6,12.6,261.0,278.82,226.8
2018,1,14,13,0,63.0,210.0,2.6,12.7,241.0,253.1,205.45
2018,1,14,13,15,51.0,183.0,2.6,12.7,207.5,215.26,174.71
2018,1,14,13,30,39.0,156.0,2.6,12.7,174.0,178.51,144.59
2018,1,14,13,45,48.5,164.0,2.6,12.7,185.5,190.46,154.65
2018,1,14,14,0,58.0,172.0,2.6,12.7,197.0,201.66,163.89
2018,1,14,14,15,79.0,160.0,2.6,12.55,192.0,196.75,160.0
2018,1,14,14,30,100.0,148.0,2.6,12.4,187.0,193.0,156.82
2018,1,14,14,45,148.0,141.5,2.65,12.2,194.0,200.6,162.5
2018,1,14,15,0,196.0,135.0,2.7,12.0,201.0,204.02,163.91
2018,1,14,15,15,154.0,118.5,2.7,12.0,167.0,165.17,131.21
2018,1,14,15,30,112.0,102.0,2.7,12.0,133.0,129.94,101.79
2018,1,14,15,45,97.0,85.0,2.55,11.45,108.5,103.96,79.64
2018,1,14,16,0,82.0,68.0,2.4,10.9,84.0,79.48,58.79
2018,1,14,16,15,67.0,53.0,2.25,10.65,64.0,58.46,41.06
2018,1,14,16,30,52.0,38.0,2.1,10.4,44.0,39.1,25.03
2018,1,14,16,45,43.5,25.0,1.95,10.1,28.5,23.27,10.39
2018,1,14,17,0,35.0,12.0,1.8,9.8,13.0,11.8,0.0
2018,1,14,17,15,17.5,6.0,1.75,9.65,6.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.95,8.7,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.65,8.25,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,2.05,7.65,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,2.15,7.55,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,2.05,7.45,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,2.0,7.45,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,2.05,7.6,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,2.15,7.6,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,2.35,7.65,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,2.7,8.05,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,2.75,8.35,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,2.75,8.35,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,2.65,8.05,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,1,15,7,15,17.0,2.5,2.7,8.05,2.5,0.0,0.0
2018,1,15,7,30,34.0,5.0,2.8,8.2,5.0,4.91,0.0
2018,1,15,7,45,97.0,17.5,2.9,8.3,24.0,44.96,0.0
2018,1,15,8,0,160.0,30.0,3.0,8.4,43.0,103.28,67.44
2018,1,15,8,15,204.0,43.0,2.95,8.7,70.0,141.75,109.75
2018,1,15,8,30,248.0,56.0,2.9,9.0,97.0,181.95,146.77
2018,1,15,8,45,351.0,63.5,2.9,9.25,138.5,244.91,201.98
2018,1,15,9,0,454.0,71.0,2.9,9.5,180.0,316.81,264.06
2018,1,15,9,15,522.5,73.0,2.9,9.8,219.0,369.3,309.2
2018,1,15,9,30,591.0,75.0,2.9,10.1,258.0,424.15,355.32
2018,1,15,9,45,460.0,107.5,2.85,10.35,260.0,398.3,333.4
2018,1,15,10,0,329.0,140.0,2.8,10.6,262.0,359.5,300.33
2018,1,15,10,15,354.5,147.0,2.8,10.7,288.0,388.48,324.23
2018,1,15,10,30,380.0,154.0,2.8,10.8,314.0,425.31,353.65
2018,1,15,10,45,258.0,178.0,2.75,10.95,289.5,369.77,306.32
2018,1,15,11,0,136.0,202.0,2.7,11.1,265.0,310.67,255.79
2018,1,15,11,15,109.0,207.5,2.7,11.15,259.0,291.07,239.26
2018,1,15,11,30,82.0,213.0,2.7,11.2,253.0,278.26,228.0
2018,1,15,11,45,85.0,218.0,2.65,11.25,260.0,284.59,232.96
2018,1,15,12,0,88.0,223.0,2.6,11.3,267.0,290.68,237.66
2018,1,15,12,15,55.5,206.5,2.55,11.3,234.5,249.47,203.44
2018,1,15,12,30,23.0,190.0,2.5,11.3,202.0,203.84,165.52
2018,1,15,12,45,16.0,173.0,2.5,11.35,181.0,181.17,146.86
2018,1,15,13,0,9.0,156.0,2.5,11.4,160.0,158.99,128.47
2018,1,15,13,15,11.5,141.5,2.45,11.4,147.0,145.43,117.4
2018,1,15,13,30,14.0,127.0,2.4,11.4,134.0,131.89,106.29
2018,1,15,13,45,14.5,115.0,2.4,11.4,122.0,119.75,96.25
2018,1,15,14,0,15.0,103.0,2.4,11.4,110.0,107.63,86.18
2018,1,15,14,15,25.5,107.0,2.35,11.4,117.5,117.71,94.79
2018,1,15,14,30,36.0,111.0,2.3,11.4,125.0,125.21,101.08
2018,1,15,14,45,21.0,91.0,2.2,11.35,99.0,97.68,77.88
2018,1,15,15,0,6.0,71.0,2.1,11.3,73.0,70.8,55.22
2018,1,15,15,15,39.0,82.0,2.1,11.3,93.0,92.29,72.86
2018,1,15,15,30,72.0,93.0,2.1,11.3,113.0,110.8,87.21
2018,1,15,15,45,84.0,85.5,1.9,11.0,105.0,101.88,78.55
2018,1,15,16,0,96.0,78.0,1.7,10.7,97.0,91.57,68.51
2018,1,15,16,15,76.5,61.0,1.6,10.5,74.0,67.2,48.07
2018,1,15,16,30,57.0,44.0,1.5,10.3,51.0,44.97,29.8
2018,1,15,16,45,41.5,29.0,1.4,10.1,33.0,26.75,13.44
2018,1,15,17,0,26.0,14.0,1.3,9.9,15.0,13.76,0.0
2018,1,15,17,15,13.0,7.0,1.3,9.95,7.5,6.88,0.0
2018,1,15,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,16,7,15,1.5,1.0,1.1,8.65,1.0,0.0,0.0
2018,1,16,7,30,3.0,2.0,1.0,8.9,2.0,1.97,0.0
2018,1,16,7,45,1.5,10.0,0.9,9.1,10.0,10.26,0.0
2018,1,16,8,0,0.0,18.0,0.8,9.3,18.0,17.37,7.31
2018,1,16,8,15,0.0,28.5,0.8,9.5,28.5,27.52,17.49
2018,1,16,8,30,0.0,39.0,0.8,9.7,39.0,37.83,26.78
2018,1,16,8,45,0.0,46.5,0.85,9.9,46.5,45.07,33.3
2018,1,16,9,0,0.0,54.0,0.9,10.1,54.0,52.38,39.76
2018,1,16,9,15,1.0,61.0,0.9,10.3,61.5,59.74,46.14
2018,1,16,9,30,2.0,68.0,0.9,10.5,69.0,67.19,52.51
2018,1,16,9,45,16.5,95.5,0.9,10.7,102.0,104.17,84.15
2018,1,16,10,0,31.0,123.0,0.9,10.9,135.0,147.35,120.4
2018,1,16,10,15,36.0,140.5,1.0,11.05,155.0,169.79,138.78
2018,1,16,10,30,41.0,158.0,1.1,11.2,175.0,192.26,157.08
2018,1,16,10,45,31.5,149.5,1.15,11.35,163.0,175.74,142.98
2018,1,16,11,0,22.0,141.0,1.2,11.5,151.0,159.49,129.22
2018,1,16,11,15,18.0,135.0,1.15,11.6,143.5,145.29,117.24
2018,1,16,11,30,14.0,129.0,1.1,11.7,136.0,136.19,109.48
2018,1,16,11,45,10.5,147.5,1.0,11.8,153.0,152.7,122.82
2018,1,16,12,0,7.0,166.0,0.9,11.9,170.0,169.26,136.0
2018,1,16,12,15,15.5,162.5,0.9,11.95,170.5,170.86,137.43
2018,1,16,12,30,24.0,159.0,0.9,12.0,171.0,176.68,142.35
2018,1,16,12,45,97.0,188.0,0.85,12.1,236.5,258.49,209.67
2018,1,16,13,0,170.0,217.0,0.8,12.2,302.0,331.77,267.81
2018,1,16,13,15,112.0,192.0,0.8,12.2,247.5,265.99,214.6
2018,1,16,13,30,54.0,167.0,0.8,12.2,193.0,198.61,160.13
2018,1,16,13,45,90.0,175.5,0.8,12.25,216.5,224.99,182.17
2018,1,16,14,0,126.0,184.0,0.8,12.3,240.0,252.61,204.28
2018,1,16,14,15,66.0,146.0,0.75,12.15,175.0,176.59,142.36
2018,1,16,14,30,6.0,108.0,0.7,12.0,110.0,107.6,85.63
2018,1,16,14,45,9.0,85.0,0.65,11.9,88.0,85.93,67.74
2018,1,16,15,0,12.0,62.0,0.6,11.8,66.0,64.85,49.95
2018,1,16,15,15,14.0,69.5,0.6,11.8,73.5,72.24,56.2
2018,1,16,15,30,16.0,77.0,0.6,11.8,81.0,78.76,61.54
2018,1,16,15,45,8.0,58.5,0.55,11.25,60.5,58.28,44.28
2018,1,16,16,0,0.0,40.0,0.5,10.7,40.0,38.63,27.68
2018,1,16,16,15,0.0,30.5,0.5,10.5,30.5,29.44,19.57
2018,1,16,16,30,0.0,21.0,0.5,10.3,21.0,20.26,11.38
2018,1,16,16,45,0.5,13.0,0.55,10.05,13.0,12.55,3.81
2018,1,16,17,0,1.0,5.0,0.6,9.8,5.0,4.91,0.0
2018,1,16,17,15,0.5,2.5,0.65,9.75,2.5,2.46,0.0
2018,1,16,17,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,1.85,7.85,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,1.85,7.75,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.95,7.45,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.95,7.35,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.85,7.3,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,17,7,15,3.5,1.0,1.75,7.7,1.0,0.0,0.0
2018,1,17,7,30,7.0,2.0,1.7,8.1,2.0,3.69,0.0
2018,1,17,7,45,3.5,14.5,1.65,8.55,14.5,15.26,0.0
2018,1,17,8,0,0.0,27.0,1.6,9.0,27.0,27.88,15.35
2018,1,17,8,15,5.5,43.0,1.7,9.3,44.0,47.14,33.85
2018,1,17,8,30,11.0,59.0,1.8,9.6,61.0,66.2,50.84
2018,1,17,8,45,26.0,76.0,1.85,9.9,82.0,95.37,76.27
2018,1,17,9,0,41.0,93.0,1.9,10.2,103.0,121.72,99.14
2018,1,17,9,15,35.0,103.0,1.95,10.6,112.5,129.21,105.57
2018,1,17,9,30,29.0,113.0,2.0,11.0,122.0,136.54,111.61
2018,1,17,9,45,46.0,129.0,2.1,11.4,145.5,164.05,134.77
2018,1,17,10,0,63.0,145.0,2.2,11.8,169.0,192.24,158.19
2018,1,17,10,15,214.0,151.5,2.2,12.05,241.0,307.83,255.35
2018,1,17,10,30,365.0,158.0,2.2,12.3,313.0,413.81,341.73
2018,1,17,10,45,368.5,169.0,2.2,12.55,333.0,432.33,355.14
2018,1,17,11,0,372.0,180.0,2.2,12.8,353.0,449.57,367.84
2018,1,17,11,15,401.0,181.0,2.15,12.9,373.5,478.86,390.29
2018,1,17,11,30,430.0,182.0,2.1,13.0,394.0,499.36,405.78
2018,1,17,11,45,484.0,172.5,2.05,13.1,415.5,523.69,424.67
2018,1,17,12,0,538.0,163.0,2.0,13.2,437.0,546.02,441.76
2018,1,17,12,15,466.0,181.0,1.95,13.2,419.0,512.51,414.13
2018,1,17,12,30,394.0,199.0,1.9,13.2,401.0,471.91,381.45
2018,1,17,12,45,335.5,207.5,1.9,13.15,378.0,436.95,353.45
2018,1,17,13,0,277.0,216.0,1.9,13.1,355.0,402.6,325.7
2018,1,17,13,15,253.5,211.5,1.85,13.0,336.5,376.39,304.82
2018,1,17,13,30,230.0,207.0,1.8,12.9,318.0,345.72,280.31
2018,1,17,13,45,269.0,195.0,1.75,12.85,319.5,351.13,284.76
2018,1,17,14,0,308.0,183.0,1.7,12.8,321.0,348.86,282.64
2018,1,17,14,15,302.0,172.0,1.65,12.65,300.5,322.88,261.29
2018,1,17,14,30,296.0,161.0,1.6,12.5,280.0,296.61,239.48
2018,1,17,14,45,230.5,153.0,1.6,12.4,241.0,249.21,200.64
2018,1,17,15,0,165.0,145.0,1.6,12.3,202.0,204.53,164.09
2018,1,17,15,15,155.0,129.0,1.6,12.3,178.0,177.24,140.9
2018,1,17,15,30,145.0,113.0,1.6,12.3,154.0,150.69,118.04
2018,1,17,15,45,119.0,97.0,1.65,11.7,127.0,121.36,93.5
2018,1,17,16,0,93.0,81.0,1.7,11.1,100.0,94.49,71.12
2018,1,17,16,15,74.5,64.0,1.75,10.85,77.0,70.26,50.78
2018,1,17,16,30,56.0,47.0,1.8,10.6,54.0,48.05,32.46
2018,1,17,16,45,34.0,30.5,1.9,10.4,34.5,28.39,15.59
2018,1,17,17,0,12.0,14.0,2.0,10.2,15.0,13.39,0.0
2018,1,17,17,15,6.0,7.0,2.05,10.0,7.5,6.88,0.0
2018,1,17,17,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,2.25,8.95,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,2.25,8.75,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,2.05,8.75,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,18,7,15,0.0,0.5,0.95,10.4,0.5,0.0,0.0
2018,1,18,7,30,0.0,1.0,1.0,10.4,1.0,0.98,0.0
2018,1,18,7,45,0.0,5.5,1.05,10.45,5.5,5.41,0.0
2018,1,18,8,0,0.0,10.0,1.1,10.5,10.0,9.64,1.66
2018,1,18,8,15,0.0,14.5,1.15,10.5,14.5,13.98,6.1
2018,1,18,8,30,0.0,19.0,1.2,10.5,19.0,18.32,10.06
2018,1,18,8,45,0.0,24.5,1.3,10.55,24.5,23.64,14.8
2018,1,18,9,0,0.0,30.0,1.4,10.6,30.0,28.95,19.49
2018,1,18,9,15,0.0,34.5,1.5,10.7,34.5,33.3,23.28
2018,1,18,9,30,0.0,39.0,1.6,10.8,39.0,37.65,27.03
2018,1,18,9,45,0.0,36.0,1.7,10.85,36.0,34.76,24.48
2018,1,18,10,0,0.0,33.0,1.8,10.9,33.0,31.86,21.93
2018,1,18,10,15,0.0,27.0,1.9,10.95,27.0,26.06,16.89
2018,1,18,10,30,0.0,21.0,2.0,11.0,21.0,20.27,11.86
2018,1,18,10,45,0.0,21.5,2.05,11.05,21.5,20.75,12.25
2018,1,18,11,0,0.0,22.0,2.1,11.1,22.0,21.24,12.63
2018,1,18,11,15,0.0,34.5,2.2,11.15,34.5,33.32,22.96
2018,1,18,11,30,0.0,47.0,2.3,11.2,47.0,45.41,33.24
2018,1,18,11,45,0.0,67.5,2.35,11.25,67.5,65.26,50.04
2018,1,18,12,0,0.0,88.0,2.4,11.3,88.0,85.17,66.78
2018,1,18,12,15,0.0,73.0,2.4,11.25,73.0,70.59,54.47
2018,1,18,12,30,0.0,58.0,2.4,11.2,58.0,56.06,42.2
2018,1,18,12,45,0.0,79.5,2.45,11.15,79.5,76.89,59.85
2018,1,18,13,0,0.0,101.0,2.5,11.1,101.0,98.04,77.69
2018,1,18,13,15,0.5,96.0,2.5,11.0,96.0,93.38,73.84
2018,1,18,13,30,1.0,91.0,2.5,10.9,91.0,88.72,70.02
2018,1,18,13,45,1.0,85.5,2.5,10.75,85.5,83.28,65.56
2018,1,18,14,0,1.0,80.0,2.5,10.6,80.0,77.88,61.11
2018,1,18,14,15,24.5,100.0,2.55,10.5,110.0,110.37,88.95
2018,1,18,14,30,48.0,120.0,2.6,10.4,140.0,139.87,113.85
2018,1,18,14,45,38.5,104.0,2.6,10.25,119.0,117.89,95.25
2018,1,18,15,0,29.0,88.0,2.6,10.1,98.0,96.76,77.36
2018,1,18,15,15,38.0,83.0,2.6,10.1,94.5,93.28,74.1
2018,1,18,15,30,47.0,78.0,2.6,10.1,91.0,88.92,69.83
2018,1,18,15,45,23.5,55.5,2.65,9.7,62.0,59.29,44.89
2018,1,18,16,0,0.0,33.0,2.7,9.3,33.0,31.85,21.97
2018,1,18,16,15,0.0,25.5,2.7,9.15,25.5,24.61,15.53
2018,1,18,16,30,0.0,18.0,2.7,9.0,18.0,17.36,9.04
2018,1,18,16,45,9.5,12.0,2.7,8.85,12.5,11.91,3.54
2018,1,18,17,0,19.0,6.0,2.7,8.7,7.0,5.26,0.0
2018,1,18,17,15,9.5,3.0,2.65,8.6,3.5,2.95,0.0
2018,1,18,17,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.55,8.2,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.35,7.95,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.45,7.85,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.55,7.7,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.6,7.45,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.65,7.2,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.85,6.95,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,2.95,6.9,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,2.9,6.65,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,2.8,6.35,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,2.65,6.05,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,2.55,5.85,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,2.45,5.8,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,2.35,5.8,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,2.25,5.75,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,2.15,5.65,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,2.05,5.55,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.95,5.15,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,1,19,7,15,8.5,2.5,1.85,5.45,2.5,0.0,0.0
2018,1,19,7,30,17.0,5.0,1.8,5.9,5.0,9.13,0.0
2018,1,19,7,45,103.0,19.5,1.8,6.35,27.5,60.05,0.0
2018,1,19,8,0,189.0,34.0,1.8,6.8,50.0,120.36,83.63
2018,1,19,8,15,346.0,42.0,1.8,7.05,93.0,194.7,152.86
2018,1,19,8,30,503.0,50.0,1.8,7.3,136.0,283.33,229.85
2018,1,19,8,45,572.0,55.0,1.8,7.55,177.5,339.6,280.08
2018,1,19,9,0,641.0,60.0,1.8,7.8,219.0,399.26,331.87
2018,1,19,9,15,683.0,64.0,1.8,7.95,259.0,446.49,372.33
2018,1,19,9,30,725.0,68.0,1.8,8.1,299.0,491.52,409.91
2018,1,19,9,45,724.5,75.0,1.8,8.3,328.0,521.22,433.87
2018,1,19,10,0,724.0,82.0,1.8,8.5,357.0,545.71,453.15
2018,1,19,10,15,720.0,88.5,1.8,8.65,380.0,564.96,467.89
2018,1,19,10,30,716.0,95.0,1.8,8.8,403.0,581.54,480.22
2018,1,19,10,45,605.5,123.5,1.8,8.95,394.0,549.91,453.49
2018,1,19,11,0,495.0,152.0,1.8,9.1,385.0,510.0,420.39
2018,1,19,11,15,353.5,182.0,1.85,9.15,351.5,442.21,364.88
2018,1,19,11,30,212.0,212.0,1.9,9.2,318.0,372.55,306.86
2018,1,19,11,45,245.5,196.5,1.95,9.25,321.5,383.78,316.88
2018,1,19,12,0,279.0,181.0,2.0,9.3,325.0,386.82,320.01
2018,1,19,12,15,180.5,164.0,2.05,9.3,257.5,299.36,247.91
2018,1,19,12,30,82.0,147.0,2.1,9.3,190.0,207.46,170.99
2018,1,19,12,45,228.5,162.0,2.2,9.3,279.0,321.12,267.11
2018,1,19,13,0,375.0,177.0,2.3,9.3,368.0,429.31,355.04
2018,1,19,13,15,343.5,181.0,2.4,9.25,352.5,399.32,330.01
2018,1,19,13,30,312.0,185.0,2.5,9.2,337.0,375.73,310.57
2018,1,19,13,45,213.0,157.5,2.55,9.15,259.5,282.59,234.09
2018,1,19,14,0,114.0,130.0,2.6,9.1,182.0,191.46,158.05
2018,1,19,14,15,125.5,131.5,2.65,9.0,185.5,194.16,160.37
2018,1,19,14,30,137.0,133.0,2.7,8.9,189.0,195.66,161.27
2018,1,19,14,45,175.5,119.0,2.75,8.8,185.0,193.55,158.82
2018,1,19,15,0,214.0,105.0,2.8,8.7,181.0,185.33,150.58
2018,1,19,15,15,201.0,102.0,2.8,8.7,167.0,167.81,134.61
2018,1,19,15,30,188.0,99.0,2.8,8.7,153.0,150.97,119.16
2018,1,19,15,45,249.0,81.5,2.75,8.2,142.0,137.94,104.54
2018,1,19,16,0,310.0,64.0,2.7,7.7,131.0,119.24,84.27
2018,1,19,16,15,286.5,53.0,2.75,7.4,104.5,88.41,57.66
2018,1,19,16,30,263.0,42.0,2.8,7.1,78.0,59.71,34.82
2018,1,19,16,45,185.0,30.0,2.8,6.8,50.5,30.74,15.46
2018,1,19,17,0,107.0,18.0,2.8,6.5,23.0,14.08,0.0
2018,1,19,17,15,53.5,9.0,2.85,6.45,11.5,8.85,0.0
2018,1,19,17,30,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,2.95,6.35,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,3.05,6.2,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,3.1,6.1,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,3.1,6.05,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,3.1,5.8,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,3.1,5.75,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,3.1,5.7,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,3.1,5.65,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,3.1,5.6,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,3.1,5.4,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,3.1,5.3,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,3.1,5.2,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,3.1,5.1,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,3.1,4.9,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,3.1,4.8,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,3.1,4.7,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,3.1,4.6,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,3.1,4.4,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,3.1,4.35,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,3.1,4.3,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,3.1,4.3,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,3.1,4.3,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,3.1,4.25,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,3.1,4.2,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,3.05,4.2,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,3.0,4.2,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,3.05,4.15,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,3.1,4.1,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,3.1,4.05,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,3.15,3.95,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,3.2,3.9,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,3.2,3.85,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,3.2,3.8,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,3.2,3.75,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,3.2,3.7,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,3.2,3.7,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,3.2,3.7,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,3.2,3.65,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,3.2,3.6,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,3.15,3.6,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,3.1,3.6,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,3.1,3.6,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,3.1,3.6,0.0,0.0,0.0
2018,1,20,7,15,33.5,4.0,3.1,4.1,4.0,0.0,0.0
2018,1,20,7,30,67.0,8.0,3.1,4.6,8.0,24.54,0.0
2018,1,20,7,45,191.5,19.0,3.15,5.1,33.0,85.25,0.0
2018,1,20,8,0,316.0,30.0,3.2,5.6,58.0,157.65,111.52
2018,1,20,8,15,419.5,37.5,3.2,6.05,96.5,218.43,172.77
2018,1,20,8,30,523.0,45.0,3.2,6.5,135.0,287.01,234.79
2018,1,20,8,45,599.5,49.0,3.2,6.9,178.5,346.12,288.14
2018,1,20,9,0,676.0,53.0,3.2,7.3,222.0,406.65,341.44
2018,1,20,9,15,740.0,53.0,3.25,7.75,266.5,462.35,389.41
2018,1,20,9,30,804.0,53.0,3.3,8.2,311.0,519.67,437.36
2018,1,20,9,45,826.5,56.0,3.3,8.6,347.0,557.55,468.25
2018,1,20,10,0,849.0,59.0,3.3,9.0,383.0,590.06,494.19
2018,1,20,10,15,865.0,61.0,3.3,9.3,413.5,619.33,517.0
2018,1,20,10,30,881.0,63.0,3.3,9.6,444.0,646.33,537.54
2018,1,20,10,45,891.0,65.0,3.3,9.85,468.5,666.87,552.63
2018,1,20,11,0,901.0,67.0,3.3,10.1,493.0,684.56,564.87
2018,1,20,11,15,907.5,68.0,3.35,10.25,510.0,695.7,572.53
2018,1,20,11,30,914.0,69.0,3.4,10.4,527.0,703.68,577.9
2018,1,20,11,45,846.0,85.5,3.4,10.5,516.0,679.09,558.37
2018,1,20,12,0,778.0,102.0,3.4,10.6,505.0,647.2,532.36
2018,1,20,12,15,801.0,98.0,3.45,10.65,514.5,651.54,535.8
2018,1,20,12,30,824.0,94.0,3.5,10.7,524.0,652.6,536.37
2018,1,20,12,45,868.0,83.0,3.5,10.75,532.0,656.01,538.84
2018,1,20,13,0,912.0,72.0,3.5,10.8,540.0,652.43,535.77
2018,1,20,13,15,907.0,71.5,3.5,10.7,527.0,628.97,516.79
2018,1,20,13,30,902.0,71.0,3.5,10.6,514.0,602.8,495.45
2018,1,20,13,45,893.5,69.5,3.5,10.55,494.0,571.03,469.22
2018,1,20,14,0,885.0,68.0,3.5,10.5,474.0,537.05,440.69
2018,1,20,14,15,870.5,66.0,3.5,10.35,446.0,497.59,407.29
2018,1,20,14,30,856.0,64.0,3.5,10.2,418.0,456.75,371.93
2018,1,20,14,45,764.0,70.5,3.45,10.05,368.0,392.09,316.95
2018,1,20,15,0,672.0,77.0,3.4,9.9,318.0,331.76,265.07
2018,1,20,15,15,661.5,70.5,3.4,9.9,286.5,291.11,227.58
2018,1,20,15,30,651.0,64.0,3.4,9.9,255.0,250.1,189.03
2018,1,20,15,45,546.0,64.0,3.25,9.15,208.0,193.19,140.47
2018,1,20,16,0,441.0,64.0,3.1,8.4,161.0,145.42,100.95
2018,1,20,16,15,372.0,55.0,3.0,8.0,124.5,102.78,66.01
2018,1,20,16,30,303.0,46.0,2.9,7.6,88.0,67.59,39.74
2018,1,20,16,45,228.5,33.5,2.85,7.15,58.5,35.83,18.62
2018,1,20,17,0,154.0,21.0,2.8,6.7,29.0,16.55,0.0
2018,1,20,17,15,77.0,10.5,2.75,6.65,14.5,10.32,0.0
2018,1,20,17,30,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,2.65,6.3,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,2.55,6.05,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,2.45,5.8,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,2.0,5.45,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.85,5.45,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.7,5.55,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.65,5.65,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.7,5.75,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.75,5.8,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.85,5.85,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.9,5.95,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.9,6.05,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.85,6.15,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.95,6.7,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,21,7,15,8.0,2.5,1.3,6.35,2.5,0.0,0.0
2018,1,21,7,30,16.0,5.0,1.3,6.4,5.0,8.91,0.0
2018,1,21,7,45,8.0,15.0,1.35,6.45,15.0,17.7,0.0
2018,1,21,8,0,0.0,25.0,1.4,6.5,25.0,24.67,13.87
2018,1,21,8,15,0.0,39.5,1.45,6.8,39.5,39.96,28.39
2018,1,21,8,30,0.0,54.0,1.5,7.1,54.0,54.86,41.8
2018,1,21,8,45,1.0,69.5,1.55,7.4,70.0,71.26,56.32
2018,1,21,9,0,2.0,85.0,1.6,7.7,86.0,87.63,70.62
2018,1,21,9,15,28.5,104.0,1.7,8.0,113.5,126.58,104.36
2018,1,21,9,30,55.0,123.0,1.8,8.3,141.0,162.73,135.33
2018,1,21,9,45,112.5,143.5,1.9,8.55,185.0,227.09,190.03
2018,1,21,10,0,170.0,164.0,2.0,8.8,229.0,287.16,240.21
2018,1,21,10,15,152.5,174.5,2.1,9.05,236.5,289.95,241.62
2018,1,21,10,30,135.0,185.0,2.2,9.3,244.0,291.65,242.24
2018,1,21,10,45,128.0,197.0,2.3,9.55,255.5,301.06,249.29
2018,1,21,11,0,121.0,209.0,2.4,9.8,267.0,309.83,255.72
2018,1,21,11,15,112.0,211.0,2.45,9.95,266.0,305.21,251.39
2018,1,21,11,30,103.0,213.0,2.5,10.1,265.0,292.97,241.02
2018,1,21,11,45,99.5,218.0,2.6,10.2,269.0,294.98,242.38
2018,1,21,12,0,96.0,223.0,2.7,10.3,273.0,296.71,243.48
2018,1,21,12,15,59.0,209.0,2.75,10.4,240.0,254.82,208.46
2018,1,21,12,30,22.0,195.0,2.8,10.5,207.0,208.35,169.58
2018,1,21,12,45,13.5,172.0,2.85,10.55,179.5,178.48,144.91
2018,1,21,13,0,5.0,149.0,2.9,10.6,152.0,149.29,120.62
2018,1,21,13,15,2.5,113.5,2.9,10.55,115.0,111.94,89.52
2018,1,21,13,30,0.0,78.0,2.9,10.5,78.0,75.43,58.81
2018,1,21,13,45,2.0,78.5,2.9,10.45,79.5,77.02,60.31
2018,1,21,14,0,4.0,79.0,2.9,10.4,81.0,78.49,61.68
2018,1,21,14,15,14.5,105.5,2.85,10.3,111.5,109.56,88.22
2018,1,21,14,30,25.0,132.0,2.8,10.2,142.0,141.87,115.55
2018,1,21,14,45,14.5,113.5,2.75,10.1,119.0,116.3,94.04
2018,1,21,15,0,4.0,95.0,2.7,10.0,96.0,93.56,74.94
2018,1,21,15,15,26.0,100.5,2.7,10.0,108.0,106.84,85.96
2018,1,21,15,30,48.0,106.0,2.7,10.0,120.0,116.9,93.75
2018,1,21,15,45,32.0,86.5,2.7,9.75,95.5,91.4,72.18
2018,1,21,16,0,16.0,67.0,2.7,9.5,71.0,67.67,52.16
2018,1,21,16,15,10.0,57.5,2.75,9.45,60.0,56.51,42.46
2018,1,21,16,30,4.0,48.0,2.8,9.4,49.0,46.03,33.2
2018,1,21,16,45,2.0,32.0,2.9,9.35,32.5,30.46,18.98
2018,1,21,17,0,0.0,16.0,3.0,9.3,16.0,15.45,0.0
2018,1,21,17,15,0.0,8.0,3.05,9.3,8.0,7.86,0.0
2018,1,21,17,30,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,3.15,9.3,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,3.3,9.35,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,3.45,9.4,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,3.55,9.4,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,3.6,9.45,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,3.65,9.55,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,3.75,9.7,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,3.85,9.9,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,3.85,10.05,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,3.8,10.15,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,3.7,10.25,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,3.35,10.35,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,3.05,10.3,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,2.15,9.75,0.0,0.0,0.0
