Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,22,3,30,0.0,0.0,4.1,2.8,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,4.1,2.75,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,4.1,2.7,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,4.1,2.65,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,4.1,2.6,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,4.1,2.6,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,4.1,2.6,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,4.1,2.55,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,4.1,2.5,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,4.05,2.5,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,3.95,2.7,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,3.9,2.9,0.0,0.0,0.0
2018,2,22,6,45,34.0,4.5,3.9,3.1,5.0,0.0,0.0
2018,2,22,7,0,68.0,9.0,3.9,3.3,10.0,24.58,0.0
2018,2,22,7,15,192.5,23.0,3.9,3.7,40.0,88.69,20.72
2018,2,22,7,30,317.0,37.0,3.9,4.1,70.0,161.76,121.85
2018,2,22,7,45,375.0,47.5,3.9,4.45,107.0,211.56,170.94
2018,2,22,8,0,433.0,58.0,3.9,4.8,144.0,266.22,221.91
2018,2,22,8,15,555.0,62.0,3.95,5.15,202.5,348.43,295.0
2018,2,22,8,30,677.0,66.0,4.0,5.5,261.0,439.82,374.33
2018,2,22,8,45,625.5,81.5,4.0,5.85,285.5,456.26,389.23
2018,2,22,9,0,574.0,97.0,4.0,6.2,310.0,466.67,398.05
2018,2,22,9,15,428.0,138.0,4.1,6.45,307.5,437.57,372.24
2018,2,22,9,30,282.0,179.0,4.2,6.7,305.0,392.17,332.01
2018,2,22,9,45,185.5,177.0,4.25,6.95,262.5,321.43,271.52
2018,2,22,10,0,89.0,175.0,4.3,7.2,220.0,253.31,212.08
2018,2,22,10,15,230.0,194.5,4.35,7.3,322.0,388.79,327.22
2018,2,22,10,30,371.0,214.0,4.4,7.4,424.0,520.69,435.64
2018,2,22,10,45,349.5,211.5,4.5,7.5,416.0,505.55,422.3
2018,2,22,11,0,328.0,209.0,4.6,7.6,408.0,488.64,408.14
2018,2,22,11,15,319.0,219.0,4.7,7.6,417.5,493.86,411.81
2018,2,22,11,30,310.0,229.0,4.8,7.6,427.0,497.65,414.26
2018,2,22,11,45,383.0,230.0,4.9,7.6,479.0,564.0,468.4
2018,2,22,12,0,456.0,231.0,5.0,7.6,531.0,620.02,513.71
2018,2,22,12,15,305.0,251.5,5.05,7.55,452.5,510.49,423.25
2018,2,22,12,30,154.0,272.0,5.1,7.5,374.0,403.32,333.37
2018,2,22,12,45,149.5,274.0,5.2,7.45,372.5,398.37,329.6
2018,2,22,13,0,145.0,276.0,5.3,7.4,371.0,392.98,325.22
2018,2,22,13,15,95.0,239.0,5.3,7.35,300.5,313.77,259.71
2018,2,22,13,30,45.0,202.0,5.3,7.3,230.0,232.65,191.87
2018,2,22,13,45,268.5,200.0,5.3,7.25,361.5,386.41,324.12
2018,2,22,14,0,492.0,198.0,5.3,7.2,493.0,521.09,435.94
2018,2,22,14,15,643.5,155.0,5.3,7.1,522.5,551.74,461.75
2018,2,22,14,30,795.0,112.0,5.3,7.0,552.0,567.49,474.75
2018,2,22,14,45,747.0,115.0,5.3,6.95,508.5,511.85,427.42
2018,2,22,15,0,699.0,118.0,5.3,6.9,465.0,458.03,381.07
2018,2,22,15,15,753.0,99.0,5.3,6.9,445.5,429.29,354.23
2018,2,22,15,30,807.0,80.0,5.3,6.9,426.0,394.91,321.0
2018,2,22,15,45,770.0,77.0,5.25,6.65,379.0,338.23,269.2
2018,2,22,16,0,733.0,74.0,5.2,6.4,332.0,282.73,217.77
2018,2,22,16,15,713.5,66.5,5.1,6.15,288.5,232.05,169.7
2018,2,22,16,30,694.0,59.0,5.0,5.9,245.0,181.38,122.4
2018,2,22,16,45,629.5,53.0,4.95,5.7,196.0,126.23,75.97
2018,2,22,17,0,565.0,47.0,4.9,5.5,147.0,79.27,42.13
2018,2,22,17,15,452.5,39.0,4.85,5.25,103.0,36.8,21.24
2018,2,22,17,30,340.0,31.0,4.8,5.0,59.0,25.42,14.5
2018,2,22,17,45,190.5,18.5,4.75,4.8,32.0,18.18,0.0
2018,2,22,18,0,41.0,6.0,4.7,4.6,5.0,0.0,0.0
2018,2,22,18,15,20.5,3.0,4.7,4.5,2.5,0.0,0.0
2018,2,22,18,30,0.0,0.0,4.7,4.4,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,4.65,4.25,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,4.6,4.1,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,4.5,3.9,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,4.45,3.8,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,4.4,3.7,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,4.35,3.6,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,4.3,3.5,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,4.3,3.35,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,4.3,3.2,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,4.3,3.1,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,4.25,2.9,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,4.2,2.8,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,4.2,2.7,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,4.2,2.6,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,4.2,2.45,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,4.2,2.3,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,4.2,2.2,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,4.2,2.1,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,4.2,1.9,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,4.2,1.85,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,4.2,1.8,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,4.15,1.7,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,4.1,1.6,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,4.1,1.5,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,4.1,1.4,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,4.1,1.35,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,4.1,1.3,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,4.1,1.25,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,4.1,1.2,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,4.1,1.15,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,4.1,1.1,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,4.1,1.05,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,4.1,0.9,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,4.1,0.8,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,4.1,0.7,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,4.1,0.6,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,4.05,0.45,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,4.0,0.3,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,4.0,0.1,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,4.0,-0.1,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,3.95,-0.3,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,3.9,-0.5,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,3.9,-0.1,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,3.9,0.3,0.0,0.0,0.0
2018,2,23,6,45,15.5,4.5,3.85,0.7,4.5,0.0,0.0
2018,2,23,7,0,31.0,9.0,3.8,1.1,9.0,16.12,0.0
2018,2,23,7,15,118.0,24.5,3.8,1.6,35.5,71.41,26.18
2018,2,23,7,30,205.0,40.0,3.8,2.1,62.0,129.67,99.43
2018,2,23,7,45,312.0,50.5,3.75,2.6,104.0,191.32,156.2
2018,2,23,8,0,419.0,61.0,3.7,3.1,146.0,265.02,222.69
2018,2,23,8,15,592.0,59.5,3.6,3.7,214.0,365.31,310.77
2018,2,23,8,30,765.0,58.0,3.5,4.3,282.0,476.41,405.94
2018,2,23,8,45,820.0,59.5,3.4,4.85,335.5,539.96,459.35
2018,2,23,9,0,875.0,61.0,3.3,5.4,389.0,601.67,509.67
2018,2,23,9,15,896.5,63.5,3.2,5.8,434.0,648.3,546.34
2018,2,23,9,30,918.0,66.0,3.1,6.2,479.0,693.7,580.27
2018,2,23,9,45,931.0,68.0,3.05,6.55,517.5,731.01,606.3
2018,2,23,10,0,944.0,70.0,3.0,6.9,556.0,765.97,630.17
2018,2,23,10,15,955.0,72.0,2.95,7.2,590.0,796.85,650.78
2018,2,23,10,30,966.0,74.0,2.9,7.5,624.0,824.82,669.04
2018,2,23,10,45,974.5,75.0,2.85,7.75,651.0,846.6,682.76
2018,2,23,11,0,983.0,76.0,2.8,8.0,678.0,865.04,694.06
2018,2,23,11,15,988.5,76.5,2.8,8.2,697.5,877.05,701.27
2018,2,23,11,30,994.0,77.0,2.8,8.4,717.0,885.43,706.02
2018,2,23,11,45,995.0,78.0,2.8,8.65,727.5,887.06,705.95
2018,2,23,12,0,996.0,79.0,2.8,8.9,738.0,884.93,703.4
2018,2,23,12,15,993.0,80.0,2.8,9.0,739.5,875.89,696.46
2018,2,23,12,30,990.0,81.0,2.8,9.1,741.0,863.21,687.1
2018,2,23,12,45,985.0,82.0,2.75,9.25,734.5,845.43,673.72
2018,2,23,13,0,980.0,83.0,2.7,9.4,728.0,824.25,658.03
2018,2,23,13,15,975.5,82.5,2.7,9.4,714.5,798.56,639.84
2018,2,23,13,30,971.0,82.0,2.7,9.4,701.0,769.74,619.38
2018,2,23,13,45,963.5,81.5,2.7,9.45,679.5,735.9,595.04
2018,2,23,14,0,956.0,81.0,2.7,9.5,658.0,699.43,567.3
2018,2,23,14,15,944.5,79.5,2.75,9.45,628.0,657.06,534.39
2018,2,23,14,30,933.0,78.0,2.8,9.4,598.0,612.76,499.17
2018,2,23,14,45,917.0,76.5,2.85,9.3,561.5,564.4,459.88
2018,2,23,15,0,901.0,75.0,2.9,9.2,525.0,514.98,418.59
2018,2,23,15,15,881.0,72.5,2.9,9.2,483.5,462.02,373.0
2018,2,23,15,30,861.0,70.0,2.9,9.2,442.0,408.38,325.59
2018,2,23,15,45,833.5,67.0,2.95,8.9,396.5,352.19,275.34
2018,2,23,16,0,806.0,64.0,3.0,8.6,351.0,297.29,225.04
2018,2,23,16,15,602.0,61.0,3.05,7.95,258.5,200.82,145.74
2018,2,23,16,30,398.0,58.0,3.1,7.3,166.0,126.4,87.2
2018,2,23,16,45,388.5,48.5,3.2,6.7,136.5,92.69,57.55
2018,2,23,17,0,379.0,39.0,3.3,6.1,107.0,59.79,31.92
2018,2,23,17,15,352.5,33.5,3.35,5.65,81.5,31.11,16.78
2018,2,23,17,30,326.0,28.0,3.4,5.2,56.0,22.05,12.28
2018,2,23,17,45,188.0,17.5,3.4,4.8,31.0,17.2,0.0
2018,2,23,18,0,50.0,7.0,3.4,4.4,6.0,0.0,0.0
2018,2,23,18,15,25.0,3.5,3.4,4.2,3.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,3.4,3.85,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,3.4,3.7,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,3.35,3.6,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,3.25,3.4,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,3.2,3.3,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,3.15,3.25,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,3.1,3.2,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,3.1,3.1,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,3.1,2.9,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,3.1,2.8,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,3.1,2.7,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,3.1,2.6,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,3.1,2.55,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,3.1,2.5,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,3.15,2.45,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,3.2,2.4,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,3.2,2.3,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,3.2,2.2,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,3.25,2.1,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,3.3,1.9,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,3.3,1.8,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,3.35,1.65,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,3.4,1.5,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,3.4,1.35,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,3.4,1.2,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,3.4,1.1,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,3.3,0.95,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,3.3,0.9,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,3.3,0.9,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,3.3,0.9,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,3.3,0.9,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,3.3,0.9,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,3.25,0.95,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,3.15,1.05,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,3.1,1.1,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,3.05,1.1,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,3.0,1.1,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,2.95,1.15,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,2.9,1.2,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,2.85,1.65,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,2.8,2.1,0.0,0.0,0.0
2018,2,24,6,45,15.5,3.0,2.75,2.55,3.5,0.0,0.0
2018,2,24,7,0,31.0,6.0,2.7,3.0,7.0,13.27,0.0
2018,2,24,7,15,41.0,11.0,2.65,3.5,14.5,26.52,8.84
2018,2,24,7,30,51.0,16.0,2.6,4.0,22.0,38.3,25.89
2018,2,24,7,45,25.5,25.0,2.6,4.55,28.0,37.15,26.48
2018,2,24,8,0,0.0,34.0,2.6,5.1,34.0,32.82,23.22
2018,2,24,8,15,5.0,55.0,2.65,5.55,56.5,55.65,43.41
2018,2,24,8,30,10.0,76.0,2.7,6.0,79.0,80.02,64.74
2018,2,24,8,45,38.0,113.0,2.7,6.5,127.0,140.17,116.94
2018,2,24,9,0,66.0,150.0,2.7,7.0,175.0,199.65,167.51
2018,2,24,9,15,132.5,171.5,2.8,7.25,229.5,274.62,231.08
2018,2,24,9,30,199.0,193.0,2.9,7.5,284.0,346.46,290.87
2018,2,24,9,45,156.0,207.0,3.0,7.75,282.0,336.33,280.67
2018,2,24,10,0,113.0,221.0,3.1,8.0,280.0,323.34,268.28
2018,2,24,10,15,80.0,225.5,3.2,8.2,268.5,296.24,244.77
2018,2,24,10,30,47.0,230.0,3.3,8.4,257.0,275.93,226.68
2018,2,24,10,45,65.0,251.0,3.4,8.6,290.0,312.67,256.6
2018,2,24,11,0,83.0,272.0,3.5,8.8,323.0,349.56,286.19
2018,2,24,11,15,54.5,257.0,3.6,8.9,291.0,309.46,252.63
2018,2,24,11,30,26.0,242.0,3.7,9.0,259.0,261.96,213.11
2018,2,24,11,45,46.5,247.0,3.8,9.1,278.0,290.32,236.75
2018,2,24,12,0,67.0,252.0,3.9,9.2,297.0,311.02,253.93
2018,2,24,12,15,176.5,278.5,3.95,9.25,397.0,432.02,353.51
2018,2,24,12,30,286.0,305.0,4.0,9.3,497.0,549.63,447.29
2018,2,24,12,45,221.0,288.0,4.05,9.35,435.5,468.87,382.47
2018,2,24,13,0,156.0,271.0,4.1,9.4,374.0,396.7,324.22
2018,2,24,13,15,130.0,281.0,4.1,9.4,366.0,383.34,312.97
2018,2,24,13,30,104.0,291.0,4.1,9.4,358.0,365.65,298.16
2018,2,24,13,45,180.0,279.0,4.15,9.4,390.5,404.9,331.58
2018,2,24,14,0,256.0,267.0,4.2,9.4,423.0,438.18,359.49
2018,2,24,14,15,294.0,244.5,4.2,9.3,416.0,427.57,351.68
2018,2,24,14,30,332.0,222.0,4.2,9.2,409.0,413.66,340.97
2018,2,24,14,45,326.0,213.0,4.2,9.1,387.0,386.21,318.33
2018,2,24,15,0,320.0,204.0,4.2,9.0,365.0,358.49,295.12
2018,2,24,15,15,360.5,180.0,4.2,9.0,348.0,336.57,276.12
2018,2,24,15,30,401.0,156.0,4.2,9.0,331.0,311.54,253.49
2018,2,24,15,45,433.5,132.5,4.15,8.6,304.0,278.23,223.23
2018,2,24,16,0,466.0,109.0,4.1,8.2,277.0,241.17,188.56
2018,2,24,16,15,419.0,99.0,4.0,7.85,234.0,193.87,146.78
2018,2,24,16,30,372.0,89.0,3.9,7.5,191.0,151.11,109.55
2018,2,24,16,45,280.5,76.5,3.8,7.15,145.0,105.01,72.92
2018,2,24,17,0,189.0,64.0,3.7,6.8,99.0,70.48,48.11
2018,2,24,17,15,146.5,48.5,3.65,6.5,70.5,43.23,29.25
2018,2,24,17,30,104.0,33.0,3.6,6.2,42.0,27.29,16.89
2018,2,24,17,45,58.0,18.5,3.6,5.9,23.0,18.18,0.0
2018,2,24,18,0,12.0,4.0,3.6,5.6,4.0,3.93,0.0
2018,2,24,18,15,6.0,2.0,3.55,5.45,2.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,3.5,5.3,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,3.5,5.1,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,3.5,4.9,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,3.45,4.8,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,3.4,4.7,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,3.4,4.6,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,3.4,4.45,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,3.4,4.4,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,3.4,4.3,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,3.4,4.2,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,3.35,4.05,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,3.3,3.9,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,3.3,3.75,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,3.3,3.6,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,3.3,3.4,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,3.25,3.25,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,3.2,3.1,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,3.15,2.95,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,3.1,2.8,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,3.05,2.7,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,3.0,2.6,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,2.95,2.4,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,2.9,2.2,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,2.85,2.05,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,2.8,1.9,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,2.8,1.75,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,2.8,1.6,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,2.75,1.45,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,2.7,1.3,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,2.65,1.3,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,2.6,1.3,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,2.55,1.25,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,2.5,1.2,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,2.55,1.35,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,2.6,1.5,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,2.6,1.65,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,2.6,1.8,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,2.55,2.05,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,2.5,2.3,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,2.45,2.55,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,2.4,2.8,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,2.4,2.9,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,2.35,3.1,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,2.3,3.2,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,2.25,3.4,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,2.2,3.6,0.0,0.0,0.0
2018,2,25,6,45,61.5,7.0,2.2,3.75,8.5,0.0,0.0
2018,2,25,7,0,123.0,14.0,2.2,3.9,17.0,43.42,0.0
2018,2,25,7,15,283.0,25.5,2.2,4.4,53.5,122.93,67.78
2018,2,25,7,30,443.0,37.0,2.2,4.9,90.0,208.86,160.69
2018,2,25,7,45,410.5,51.5,2.2,5.4,118.0,234.03,189.64
2018,2,25,8,0,378.0,66.0,2.2,5.9,146.0,254.3,211.46
2018,2,25,8,15,478.5,72.5,2.2,6.4,200.0,329.35,277.05
2018,2,25,8,30,579.0,79.0,2.2,6.9,254.0,410.66,346.03
2018,2,25,8,45,642.0,82.0,2.2,7.4,305.5,473.47,398.07
2018,2,25,9,0,705.0,85.0,2.2,7.9,357.0,539.3,450.99
2018,2,25,9,15,778.5,80.0,2.2,8.25,412.0,602.67,501.04
2018,2,25,9,30,852.0,75.0,2.2,8.6,467.0,671.15,553.36
2018,2,25,9,45,863.0,79.5,2.2,8.95,505.0,708.27,578.78
2018,2,25,10,0,874.0,84.0,2.2,9.3,543.0,743.06,602.35
2018,2,25,10,15,911.5,80.0,2.2,9.55,584.5,780.87,628.09
2018,2,25,10,30,949.0,76.0,2.2,9.8,626.0,821.56,655.58
2018,2,25,10,45,958.0,77.0,2.2,10.05,653.0,843.49,669.27
2018,2,25,11,0,967.0,78.0,2.2,10.3,680.0,862.16,680.81
2018,2,25,11,15,973.5,78.5,2.25,10.4,699.5,874.82,689.02
2018,2,25,11,30,980.0,79.0,2.3,10.5,719.0,883.91,694.88
2018,2,25,11,45,984.0,79.0,2.35,10.6,730.5,886.76,696.51
2018,2,25,12,0,988.0,79.0,2.4,10.7,742.0,885.9,695.72
2018,2,25,12,15,986.5,80.0,2.5,10.75,744.5,878.0,690.68
2018,2,25,12,30,985.0,81.0,2.6,10.8,747.0,866.45,683.18
2018,2,25,12,45,979.5,81.5,2.65,10.8,740.0,847.68,670.34
2018,2,25,13,0,974.0,82.0,2.7,10.8,733.0,825.55,655.18
2018,2,25,13,15,968.5,82.0,2.8,10.7,719.0,799.65,637.85
2018,2,25,13,30,963.0,82.0,2.9,10.6,705.0,770.68,618.17
2018,2,25,13,45,954.5,82.0,3.05,10.5,683.0,736.76,594.9
2018,2,25,14,0,946.0,82.0,3.2,10.4,661.0,700.27,568.44
2018,2,25,14,15,922.0,80.5,3.25,10.2,624.0,650.39,529.94
2018,2,25,14,30,898.0,79.0,3.3,10.0,587.0,599.56,489.83
2018,2,25,14,45,856.0,82.5,3.4,9.8,543.5,543.98,444.91
2018,2,25,15,0,814.0,86.0,3.5,9.6,500.0,488.89,399.27
2018,2,25,15,15,797.0,83.0,3.5,9.6,462.0,440.07,357.04
2018,2,25,15,30,780.0,80.0,3.5,9.6,424.0,391.09,313.51
2018,2,25,15,45,776.0,75.5,3.45,9.05,388.0,345.25,271.72
2018,2,25,16,0,772.0,71.0,3.4,8.5,352.0,298.47,227.9
2018,2,25,16,15,707.5,66.0,3.25,8.15,296.0,235.74,171.87
2018,2,25,16,30,643.0,61.0,3.1,7.8,240.0,177.48,120.56
2018,2,25,16,45,545.0,56.5,2.95,7.45,188.0,122.95,76.34
2018,2,25,17,0,447.0,52.0,2.8,7.1,136.0,78.96,45.24
2018,2,25,17,15,328.5,43.0,2.75,6.95,95.0,41.19,24.56
2018,2,25,17,30,210.0,34.0,2.7,6.8,54.0,26.47,16.53
2018,2,25,17,45,115.0,19.5,2.6,6.65,29.5,15.47,0.0
2018,2,25,18,0,20.0,5.0,2.5,6.5,5.0,4.91,0.0
2018,2,25,18,15,10.0,2.5,2.5,6.5,2.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,2.45,6.45,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,2.45,6.4,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,2.55,6.45,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,2.6,6.55,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,2.6,6.65,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,2.65,6.75,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,2.7,6.85,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,2.75,6.9,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.85,6.9,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,3.0,6.95,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,3.5,7.05,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,3.6,7.1,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,3.6,7.15,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,3.65,7.2,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,3.7,7.2,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,3.65,7.2,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,3.65,7.1,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,3.7,6.9,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,3.7,6.8,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,3.7,6.65,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,3.75,6.35,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,3.8,6.2,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,3.8,5.8,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,3.8,5.6,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,3.8,5.4,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,3.85,5.25,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,3.9,5.1,0.0,0.0,0.0
2018,2,26,6,45,5.0,5.0,3.9,5.0,5.0,0.0,0.0
2018,2,26,7,0,10.0,10.0,3.9,4.9,10.0,12.27,0.0
2018,2,26,7,15,174.5,26.5,3.95,4.9,47.5,94.06,56.39
2018,2,26,7,30,339.0,43.0,4.0,4.9,85.0,180.34,140.45
2018,2,26,7,45,474.0,48.0,4.05,4.9,135.5,257.13,210.26
2018,2,26,8,0,609.0,53.0,4.1,4.9,186.0,345.3,289.5
2018,2,26,8,15,670.0,57.5,4.15,5.1,236.5,405.17,344.12
2018,2,26,8,30,731.0,62.0,4.2,5.3,287.0,471.83,402.77
2018,2,26,8,45,774.0,64.5,4.25,5.45,336.5,529.02,452.04
2018,2,26,9,0,817.0,67.0,4.3,5.6,386.0,587.35,500.85
2018,2,26,9,15,741.0,90.0,4.4,5.9,404.0,595.48,506.42
2018,2,26,9,30,665.0,113.0,4.5,6.2,422.0,593.53,503.41
2018,2,26,9,45,679.0,121.5,4.6,6.55,459.5,631.81,533.49
2018,2,26,10,0,693.0,130.0,4.7,6.9,497.0,668.46,561.57
2018,2,26,10,15,790.0,111.5,4.75,7.2,554.5,732.74,611.01
2018,2,26,10,30,887.0,93.0,4.8,7.5,612.0,801.35,662.07
2018,2,26,10,45,916.0,89.0,4.85,7.8,645.0,827.68,680.2
2018,2,26,11,0,945.0,85.0,4.9,8.1,678.0,856.18,700.2
2018,2,26,11,15,950.5,86.0,4.9,8.25,697.0,868.37,707.98
2018,2,26,11,30,956.0,87.0,4.9,8.4,716.0,877.05,713.34
2018,2,26,11,45,957.0,88.0,4.9,8.6,726.5,878.49,713.31
2018,2,26,12,0,958.0,89.0,4.9,8.8,737.0,876.31,710.78
2018,2,26,12,15,955.5,91.0,4.9,8.85,739.5,868.78,704.85
2018,2,26,12,30,953.0,93.0,4.9,8.9,742.0,857.72,696.44
2018,2,26,12,45,947.0,94.5,4.95,8.9,735.5,839.94,683.57
2018,2,26,13,0,941.0,96.0,5.0,8.9,729.0,818.91,668.34
2018,2,26,13,15,929.5,98.0,5.0,8.85,713.5,791.24,647.96
2018,2,26,13,30,918.0,100.0,5.0,8.8,698.0,760.87,625.53
2018,2,26,13,45,901.0,103.0,5.0,8.75,674.5,727.37,600.57
2018,2,26,14,0,884.0,106.0,5.0,8.7,651.0,689.53,570.27
2018,2,26,14,15,724.0,144.5,4.95,8.55,578.0,598.66,495.92
2018,2,26,14,30,564.0,183.0,4.9,8.4,505.0,513.67,425.62
2018,2,26,14,45,645.5,152.5,4.85,8.25,500.0,503.83,417.57
2018,2,26,15,0,727.0,122.0,4.8,8.1,495.0,484.01,400.03
2018,2,26,15,15,742.5,110.5,4.8,8.1,465.5,444.66,365.05
2018,2,26,15,30,758.0,99.0,4.8,8.1,436.0,402.38,326.45
2018,2,26,15,45,705.5,94.5,4.6,7.75,383.0,340.22,271.36
2018,2,26,16,0,653.0,90.0,4.4,7.4,330.0,282.16,219.2
2018,2,26,16,15,469.0,96.0,4.3,7.1,256.5,205.49,155.71
2018,2,26,16,30,285.0,102.0,4.2,6.8,183.0,148.97,111.87
2018,2,26,16,45,188.5,87.0,4.1,6.45,136.5,104.44,76.85
2018,2,26,17,0,92.0,72.0,4.0,6.1,90.0,72.01,53.3
2018,2,26,17,15,57.5,53.0,3.95,5.9,63.0,47.52,34.17
2018,2,26,17,30,23.0,34.0,3.9,5.7,36.0,30.89,20.63
2018,2,26,17,45,20.0,19.5,3.85,5.45,20.5,17.96,0.0
2018,2,26,18,0,17.0,5.0,3.8,5.2,5.0,4.91,0.0
2018,2,26,18,15,8.5,2.5,3.8,5.25,2.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,3.8,5.3,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,3.8,5.3,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,3.8,5.3,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,3.8,5.25,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,3.8,5.2,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,3.8,5.2,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,3.8,5.2,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,3.8,5.1,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,3.8,4.95,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,3.8,4.9,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,3.8,4.8,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,3.8,4.7,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,3.85,4.6,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,3.85,4.4,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,3.8,4.3,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,3.8,4.2,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,3.8,4.1,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,3.7,3.9,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,3.65,3.8,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,3.6,3.7,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,3.6,3.6,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,3.55,3.45,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,3.5,3.4,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,3.55,3.3,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,3.6,3.2,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,3.6,3.15,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,3.6,3.1,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,3.6,3.05,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,3.6,2.95,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,3.6,2.9,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,3.6,2.85,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,3.6,2.8,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,3.6,2.75,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,3.6,2.7,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,3.6,2.6,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,3.6,2.5,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,3.6,2.4,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,3.6,2.3,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,3.55,2.25,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,3.5,2.2,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,3.5,2.1,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,3.5,2.2,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,3.5,2.4,0.0,0.0,0.0
2018,2,27,6,45,76.0,8.0,3.5,2.6,10.5,0.0,0.0
2018,2,27,7,0,152.0,16.0,3.5,2.8,21.0,53.43,0.0
2018,2,27,7,15,329.5,27.0,3.5,3.2,62.0,142.94,92.91
2018,2,27,7,30,507.0,38.0,3.5,3.6,103.0,235.76,185.0
2018,2,27,7,45,588.0,45.5,3.55,4.05,152.5,301.73,247.35
2018,2,27,8,0,669.0,53.0,3.6,4.5,202.0,371.39,311.31
2018,2,27,8,15,741.5,56.0,3.6,5.0,257.5,441.45,373.71
2018,2,27,8,30,814.0,59.0,3.6,5.5,313.0,515.85,437.56
2018,2,27,8,45,841.5,63.0,3.6,6.0,361.5,569.31,482.24
2018,2,27,9,0,869.0,67.0,3.6,6.5,410.0,622.57,525.2
2018,2,27,9,15,891.0,70.0,3.55,6.95,456.0,670.53,562.51
2018,2,27,9,30,913.0,73.0,3.5,7.4,502.0,712.94,593.38
2018,2,27,9,45,929.0,75.0,3.45,7.8,542.5,752.4,620.79
2018,2,27,10,0,945.0,77.0,3.4,8.2,583.0,789.66,646.1
2018,2,27,10,15,956.0,79.0,3.35,8.6,617.0,820.64,666.39
2018,2,27,10,30,967.0,81.0,3.3,9.0,651.0,848.69,684.34
2018,2,27,10,45,971.0,82.0,3.25,9.35,675.5,866.92,695.14
2018,2,27,11,0,975.0,83.0,3.2,9.7,700.0,881.68,703.51
2018,2,27,11,15,979.5,84.0,3.2,9.95,719.0,893.3,710.3
2018,2,27,11,30,984.0,85.0,3.2,10.2,738.0,901.27,714.62
2018,2,27,11,45,984.0,85.5,3.2,10.5,747.0,901.32,713.29
2018,2,27,12,0,984.0,86.0,3.2,10.8,756.0,897.65,709.52
2018,2,27,12,15,983.5,86.0,3.2,10.95,758.0,889.34,703.01
2018,2,27,12,30,983.0,86.0,3.2,11.1,760.0,877.37,694.06
2018,2,27,12,45,977.0,86.5,3.2,11.25,752.5,858.04,679.97
2018,2,27,13,0,971.0,87.0,3.2,11.4,745.0,835.38,663.61
2018,2,27,13,15,939.5,92.5,3.25,11.4,719.0,795.97,635.7
2018,2,27,13,30,908.0,98.0,3.3,11.4,693.0,754.69,606.29
2018,2,27,13,45,892.5,97.5,3.3,11.4,667.5,716.72,578.88
2018,2,27,14,0,877.0,97.0,3.3,11.4,642.0,678.41,549.59
2018,2,27,14,15,892.5,91.0,3.35,11.3,624.5,648.76,526.74
2018,2,27,14,30,908.0,85.0,3.4,11.2,607.0,617.02,501.45
2018,2,27,14,45,859.0,88.5,3.45,11.1,559.0,556.84,452.93
2018,2,27,15,0,810.0,92.0,3.5,11.0,511.0,497.7,404.3
2018,2,27,15,15,817.0,85.0,3.5,11.0,479.5,455.62,367.78
2018,2,27,15,30,824.0,78.0,3.5,11.0,448.0,411.15,327.97
2018,2,27,15,45,808.5,73.5,3.55,10.5,406.0,358.95,281.44
2018,2,27,16,0,793.0,69.0,3.6,10.0,364.0,306.91,233.78
2018,2,27,16,15,749.5,65.0,3.6,9.4,314.0,248.82,181.25
2018,2,27,16,30,706.0,61.0,3.6,8.8,264.0,194.45,132.34
2018,2,27,16,45,583.0,59.0,3.65,8.25,205.5,133.19,83.25
2018,2,27,17,0,460.0,57.0,3.7,7.7,147.0,86.85,51.02
2018,2,27,17,15,329.0,46.5,3.7,7.3,101.5,45.39,27.23
2018,2,27,17,30,198.0,36.0,3.7,6.9,56.0,27.92,18.24
2018,2,27,17,45,116.5,22.0,3.7,6.5,32.0,17.44,0.0
2018,2,27,18,0,35.0,8.0,3.7,6.1,8.0,7.86,0.0
2018,2,27,18,15,17.5,4.0,3.7,5.9,4.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,3.7,5.7,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,3.6,5.3,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,3.55,5.2,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,3.5,5.1,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,3.4,4.9,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,3.35,4.8,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,3.3,4.7,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,3.25,4.65,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,3.2,4.6,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,3.2,4.6,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,3.2,4.6,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,3.15,4.6,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,3.1,4.6,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,3.1,4.55,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,3.0,4.55,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,3.0,4.6,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,3.0,4.65,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,3.0,4.7,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,3.0,4.65,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,3.0,4.6,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,3.0,4.55,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,3.0,4.45,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,3.0,4.4,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,3.0,4.3,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,3.0,4.2,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,3.0,4.2,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,3.0,4.2,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,2.95,4.15,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,2.9,4.1,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,2.8,4.15,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,2.7,4.2,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,2.6,4.2,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,2.45,4.15,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,2.3,4.05,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,2.1,3.9,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.95,3.75,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,2,28,6,45,10.5,5.0,1.6,4.35,5.5,0.0,0.0
2018,2,28,7,0,21.0,10.0,1.5,4.6,11.0,15.11,0.0
2018,2,28,7,15,15.0,27.0,1.5,5.1,28.0,34.03,20.24
2018,2,28,7,30,9.0,44.0,1.5,5.6,45.0,48.51,35.68
2018,2,28,7,45,24.0,64.0,1.5,6.05,69.0,79.41,63.07
2018,2,28,8,0,39.0,84.0,1.5,6.5,93.0,108.63,88.89
2018,2,28,8,15,27.0,87.5,1.5,6.85,94.5,105.51,86.51
2018,2,28,8,30,15.0,91.0,1.5,7.2,96.0,98.55,80.4
2018,2,28,8,45,54.5,127.5,1.55,7.5,149.0,166.17,138.58
2018,2,28,9,0,94.0,164.0,1.6,7.8,202.0,233.15,194.8
2018,2,28,9,15,89.5,183.0,1.6,8.0,222.0,253.2,210.46
2018,2,28,9,30,85.0,202.0,1.6,8.2,242.0,272.67,225.55
2018,2,28,9,45,131.0,222.0,1.65,8.35,290.0,337.02,278.01
2018,2,28,10,0,177.0,242.0,1.7,8.5,338.0,395.45,324.64
2018,2,28,10,15,129.5,243.0,1.75,8.55,315.5,362.39,296.42
2018,2,28,10,30,82.0,244.0,1.8,8.6,293.0,318.65,260.03
2018,2,28,10,45,56.0,247.5,1.85,8.6,281.5,301.63,245.43
2018,2,28,11,0,30.0,251.0,1.9,8.6,270.0,283.84,230.03
2018,2,28,11,15,37.5,266.0,1.9,8.6,290.5,305.38,247.25
2018,2,28,11,30,45.0,281.0,1.9,8.6,311.0,326.8,264.11
2018,2,28,11,45,39.0,273.0,1.95,8.6,299.5,312.08,252.06
2018,2,28,12,0,33.0,265.0,2.0,8.6,288.0,297.46,240.25
2018,2,28,12,15,40.0,272.0,2.05,8.55,299.5,309.35,250.03
2018,2,28,12,30,47.0,279.0,2.1,8.5,311.0,320.91,259.44
2018,2,28,12,45,37.0,271.5,2.15,8.5,296.5,303.54,245.33
2018,2,28,13,0,27.0,264.0,2.2,8.5,282.0,280.94,227.16
2018,2,28,13,15,20.5,241.0,2.2,8.45,254.5,251.91,203.91
2018,2,28,13,30,14.0,218.0,2.2,8.4,227.0,223.39,180.93
2018,2,28,13,45,12.0,211.0,2.25,8.35,218.5,214.37,173.85
2018,2,28,14,0,10.0,204.0,2.3,8.3,210.0,205.48,166.81
2018,2,28,14,15,5.0,164.0,2.25,8.25,167.0,162.44,131.55
2018,2,28,14,30,0.0,124.0,2.2,8.2,124.0,120.15,96.53
2018,2,28,14,45,0.0,106.0,2.2,8.15,106.0,102.6,82.05
2018,2,28,15,0,0.0,88.0,2.2,8.1,88.0,85.13,67.48
2018,2,28,15,15,4.5,99.0,2.2,8.1,101.0,97.77,78.45
2018,2,28,15,30,9.0,110.0,2.2,8.1,114.0,109.86,88.88
2018,2,28,15,45,7.0,88.0,2.25,8.0,91.0,87.48,69.99
2018,2,28,16,0,5.0,66.0,2.3,7.9,68.0,65.31,51.11
2018,2,28,16,15,2.5,54.5,2.4,7.85,55.5,53.28,40.84
2018,2,28,16,30,0.0,43.0,2.5,7.8,43.0,41.52,30.73
2018,2,28,16,45,5.0,47.0,2.55,7.7,48.0,46.11,34.44
2018,2,28,17,0,10.0,51.0,2.6,7.6,53.0,49.74,37.16
2018,2,28,17,15,6.0,37.0,2.65,7.55,38.0,35.79,24.93
2018,2,28,17,30,2.0,23.0,2.7,7.5,23.0,22.2,13.48
2018,2,28,17,45,3.0,12.5,2.8,7.45,12.5,12.06,0.0
2018,2,28,18,0,4.0,2.0,2.9,7.4,2.0,1.97,0.0
2018,2,28,18,15,2.0,1.0,3.05,7.45,1.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,3.7,7.55,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,3.8,7.6,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,3.85,7.65,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,3.9,7.7,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,3.95,7.75,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,4.0,7.8,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,4.0,7.85,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,4.0,7.9,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,4.0,7.9,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,4.0,7.9,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,4.05,7.95,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,4.25,8.05,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,4.3,8.1,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,4.3,8.15,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,4.3,8.2,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,4.3,8.2,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,4.3,8.2,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,4.3,8.25,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,4.3,8.3,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,4.25,8.25,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,4.2,8.2,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,4.2,8.2,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,4.2,8.2,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,4.15,8.2,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,4.1,8.2,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,4.05,8.2,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,4.0,8.2,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,3.9,8.2,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,3.7,8.25,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,3.45,8.35,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,3.2,8.45,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,3,1,6,45,0.0,2.5,3.35,8.25,2.5,2.46,0.0
2018,3,1,7,0,0.0,5.0,3.4,8.2,5.0,4.91,0.0
2018,3,1,7,15,0.0,11.5,3.4,8.1,11.5,11.09,3.03
2018,3,1,7,30,0.0,18.0,3.4,8.0,18.0,17.36,9.13
2018,3,1,7,45,50.0,28.0,3.4,7.9,39.5,50.66,37.98
2018,3,1,8,0,100.0,38.0,3.4,7.8,61.0,90.98,73.77
2018,3,1,8,15,144.5,76.0,3.4,7.8,118.0,162.52,136.34
2018,3,1,8,30,189.0,114.0,3.4,7.8,175.0,236.93,200.39
2018,3,1,8,45,198.5,137.0,3.4,7.8,209.5,275.68,233.14
2018,3,1,9,0,208.0,160.0,3.4,7.8,244.0,314.43,265.3
2018,3,1,9,15,172.0,184.5,3.45,7.9,259.0,316.9,266.12
2018,3,1,9,30,136.0,209.0,3.5,8.0,274.0,323.94,270.4
2018,3,1,9,45,177.0,226.0,3.5,8.1,318.0,374.94,312.26
2018,3,1,10,0,218.0,243.0,3.5,8.2,362.0,427.54,354.65
2018,3,1,10,15,178.0,211.5,3.6,8.35,312.5,364.41,302.7
2018,3,1,10,30,138.0,180.0,3.7,8.5,263.0,300.34,249.77
2018,3,1,10,45,239.0,159.5,3.75,8.6,310.0,367.79,307.69
2018,3,1,11,0,340.0,139.0,3.8,8.7,357.0,438.01,366.46
2018,3,1,11,15,462.0,174.5,3.85,8.85,480.0,579.16,478.67
2018,3,1,11,30,584.0,210.0,3.9,9.0,603.0,718.97,585.66
2018,3,1,11,45,327.0,241.5,4.0,9.1,462.0,531.11,434.51
2018,3,1,12,0,70.0,273.0,4.1,9.2,321.0,336.28,273.29
2018,3,1,12,15,36.0,200.0,4.15,9.3,224.5,230.65,187.54
2018,3,1,12,30,2.0,127.0,4.2,9.4,128.0,125.08,99.56
2018,3,1,12,45,32.0,173.0,4.3,9.45,195.0,197.89,160.99
2018,3,1,13,0,62.0,219.0,4.4,9.5,262.0,266.91,218.16
2018,3,1,13,15,49.0,203.0,4.45,9.5,236.5,238.9,194.9
2018,3,1,13,30,36.0,187.0,4.5,9.5,211.0,211.55,172.27
2018,3,1,13,45,25.5,161.5,4.55,9.5,178.0,177.18,143.85
2018,3,1,14,0,15.0,136.0,4.6,9.5,145.0,141.89,114.46
2018,3,1,14,15,9.0,124.0,4.55,9.4,129.5,125.83,101.1
2018,3,1,14,30,3.0,112.0,4.5,9.3,114.0,110.23,88.08
2018,3,1,14,45,2.0,109.0,4.5,9.25,110.5,106.6,85.21
2018,3,1,15,0,1.0,106.0,4.5,9.2,107.0,103.05,82.42
2018,3,1,15,15,12.5,117.5,4.5,9.2,123.5,119.27,96.41
2018,3,1,15,30,24.0,129.0,4.5,9.2,140.0,134.56,109.45
2018,3,1,15,45,68.5,133.5,4.5,8.95,160.5,152.95,124.6
2018,3,1,16,0,113.0,138.0,4.5,8.7,181.0,166.22,134.6
2018,3,1,16,15,83.5,107.0,4.55,8.55,136.5,122.65,97.75
2018,3,1,16,30,54.0,76.0,4.6,8.4,92.0,83.33,64.63
2018,3,1,16,45,49.0,68.0,4.6,8.25,80.5,71.52,54.38
2018,3,1,17,0,44.0,60.0,4.6,8.1,69.0,60.06,44.6
2018,3,1,17,15,25.5,44.0,4.65,8.05,49.0,41.83,29.65
2018,3,1,17,30,7.0,28.0,4.7,8.0,29.0,26.92,17.62
2018,3,1,17,45,3.5,16.0,4.75,7.95,16.5,15.45,0.53
2018,3,1,18,0,0.0,4.0,4.8,7.9,4.0,3.93,0.0
2018,3,1,18,15,0.0,2.0,4.8,7.85,2.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.8,7.8,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,4.8,7.7,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,4.8,7.6,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,4.8,7.4,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,4.8,7.2,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,4.8,7.05,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,4.8,6.9,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,4.65,6.65,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,4.5,6.4,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,4.4,6.15,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,4.3,5.9,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,4.15,5.65,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,4.0,5.4,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,3.9,5.2,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,3.7,4.85,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,3.6,4.7,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,3.45,4.55,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,3.3,4.4,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,3.2,4.25,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,3.1,4.1,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.0,3.95,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,2.9,3.8,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,2.8,3.65,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.6,3.35,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.5,3.2,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,2.4,3.15,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,2.3,3.1,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,2.0,2.95,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.75,3.05,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.8,3.15,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.85,3.25,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,1.95,3.6,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,3,2,6,45,75.0,10.5,2.05,4.25,14.0,26.05,0.0
2018,3,2,7,0,150.0,21.0,2.1,4.6,28.0,69.47,0.0
2018,3,2,7,15,276.5,34.0,2.2,4.85,66.0,138.85,99.58
2018,3,2,7,30,403.0,47.0,2.3,5.1,104.0,213.32,169.21
2018,3,2,7,45,423.0,60.5,2.45,5.35,141.5,256.83,211.38
2018,3,2,8,0,443.0,74.0,2.6,5.6,179.0,300.26,252.03
2018,3,2,8,15,370.0,64.5,2.65,5.75,165.5,270.81,230.35
2018,3,2,8,30,297.0,55.0,2.7,5.9,152.0,238.78,204.65
2018,3,2,8,45,245.5,99.5,2.8,6.05,188.0,259.79,222.17
2018,3,2,9,0,194.0,144.0,2.9,6.2,224.0,287.5,244.06
2018,3,2,9,15,351.5,150.0,2.95,6.25,313.5,413.17,350.26
2018,3,2,9,30,509.0,156.0,3.0,6.3,403.0,539.94,453.91
2018,3,2,9,45,602.5,145.5,3.05,6.4,460.5,613.44,512.33
2018,3,2,10,0,696.0,135.0,3.1,6.5,518.0,687.12,570.11
2018,3,2,10,15,708.0,141.5,3.15,6.55,550.5,718.36,592.84
2018,3,2,10,30,720.0,148.0,3.2,6.6,583.0,747.43,613.76
2018,3,2,10,45,654.5,175.0,3.25,6.7,583.0,733.85,601.51
2018,3,2,11,0,589.0,202.0,3.3,6.8,583.0,712.49,583.11
2018,3,2,11,15,487.5,242.5,3.35,6.8,564.0,675.85,552.09
2018,3,2,11,30,386.0,283.0,3.4,6.8,545.0,627.69,512.26
2018,3,2,11,45,230.5,268.5,3.45,6.8,425.5,481.55,395.29
2018,3,2,12,0,75.0,254.0,3.5,6.8,306.0,320.31,262.66
2018,3,2,12,15,38.5,203.0,3.55,6.75,229.5,235.85,193.35
2018,3,2,12,30,2.0,152.0,3.6,6.7,153.0,149.84,121.11
2018,3,2,12,45,1.5,139.0,3.65,6.6,140.0,136.46,110.12
2018,3,2,13,0,1.0,126.0,3.7,6.5,127.0,123.17,99.08
2018,3,2,13,15,0.5,107.0,3.7,6.4,107.5,104.09,83.12
2018,3,2,13,30,0.0,88.0,3.7,6.3,88.0,85.18,67.23
2018,3,2,13,45,0.0,89.5,3.65,6.2,89.5,86.63,68.58
2018,3,2,14,0,0.0,91.0,3.6,6.1,91.0,88.08,69.93
2018,3,2,14,15,0.5,83.0,3.55,6.05,83.5,80.62,63.72
2018,3,2,14,30,1.0,75.0,3.5,6.0,76.0,73.14,57.47
2018,3,2,14,45,16.5,101.5,3.45,5.95,110.5,108.11,87.78
2018,3,2,15,0,32.0,128.0,3.4,5.9,145.0,140.81,115.83
2018,3,2,15,15,38.0,149.5,3.4,5.9,168.0,162.46,134.21
2018,3,2,15,30,44.0,171.0,3.4,5.9,191.0,182.91,151.49
2018,3,2,15,45,23.5,124.5,3.35,5.8,135.0,128.35,105.4
2018,3,2,16,0,3.0,78.0,3.3,5.7,79.0,76.28,61.08
2018,3,2,16,15,2.5,71.0,3.2,5.6,72.0,69.21,55.11
2018,3,2,16,30,2.0,64.0,3.1,5.5,65.0,62.18,49.05
2018,3,2,16,45,1.5,60.5,3.05,5.35,61.0,58.42,45.73
2018,3,2,17,0,1.0,57.0,3.0,5.2,57.0,54.47,42.07
2018,3,2,17,15,0.5,43.5,2.95,5.1,43.5,41.47,30.3
2018,3,2,17,30,0.0,30.0,2.9,5.0,30.0,28.71,19.59
2018,3,2,17,45,0.0,17.5,2.8,4.9,17.5,16.9,3.02
2018,3,2,18,0,0.0,5.0,2.7,4.8,5.0,4.91,0.0
2018,3,2,18,15,0.0,2.5,2.65,4.8,2.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,2.55,4.75,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,2.5,4.7,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,2.45,4.7,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.35,4.75,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.3,4.75,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.3,4.65,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.35,4.55,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,2.4,4.45,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,2.4,4.4,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,2.45,4.4,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,2.5,4.45,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,2.5,4.55,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,2.45,4.6,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,2.4,4.6,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,2.4,4.55,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,2.15,4.45,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.85,4.35,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.55,4.3,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,3,6,45,1.0,3.0,1.25,4.75,3.0,3.16,0.0
2018,3,3,7,0,2.0,6.0,1.2,4.9,6.0,6.35,0.0
2018,3,3,7,15,2.0,23.0,1.2,5.05,23.0,22.84,13.08
2018,3,3,7,30,2.0,40.0,1.2,5.2,40.0,40.28,29.14
2018,3,3,7,45,5.5,62.5,1.2,5.3,63.5,65.63,51.7
2018,3,3,8,0,9.0,85.0,1.2,5.4,87.0,91.0,74.12
2018,3,3,8,15,7.5,66.0,1.2,5.45,68.0,68.13,54.39
2018,3,3,8,30,6.0,47.0,1.2,5.5,49.0,48.71,37.44
2018,3,3,8,45,3.0,33.5,1.25,5.55,34.5,34.12,24.53
2018,3,3,9,0,0.0,20.0,1.3,5.6,20.0,19.3,11.37
2018,3,3,9,15,0.0,28.0,1.25,5.65,28.0,27.03,18.11
2018,3,3,9,30,0.0,36.0,1.2,5.7,36.0,34.77,24.8
2018,3,3,9,45,0.0,35.0,1.2,5.75,35.0,33.81,23.87
2018,3,3,10,0,0.0,34.0,1.2,5.8,34.0,32.85,22.96
2018,3,3,10,15,0.0,36.0,1.2,5.85,36.0,34.79,24.57
2018,3,3,10,30,0.0,38.0,1.2,5.9,38.0,36.73,26.19
2018,3,3,10,45,1.5,80.5,1.2,5.95,81.5,79.11,62.46
2018,3,3,11,0,3.0,123.0,1.2,6.0,125.0,122.24,98.7
2018,3,3,11,15,10.0,172.0,1.25,6.1,179.0,177.21,144.35
2018,3,3,11,30,17.0,221.0,1.3,6.2,233.0,232.73,189.54
2018,3,3,11,45,42.5,264.0,1.35,6.3,294.0,305.23,248.2
2018,3,3,12,0,68.0,307.0,1.4,6.4,355.0,371.11,300.33
2018,3,3,12,15,123.0,323.5,1.55,6.45,410.0,439.41,354.98
2018,3,3,12,30,178.0,340.0,1.7,6.5,465.0,498.29,401.63
2018,3,3,12,45,146.0,330.5,1.8,6.55,432.5,458.3,369.91
2018,3,3,13,0,114.0,321.0,1.9,6.6,400.0,419.0,339.06
2018,3,3,13,15,135.0,313.5,2.0,6.5,405.5,422.69,343.32
2018,3,3,13,30,156.0,306.0,2.1,6.4,411.0,424.99,346.18
2018,3,3,13,45,231.0,292.0,2.25,6.35,442.5,456.77,373.49
2018,3,3,14,0,306.0,278.0,2.4,6.3,474.0,487.22,399.08
2018,3,3,14,15,262.5,268.0,2.45,6.15,431.0,436.72,358.7
2018,3,3,14,30,219.0,258.0,2.5,6.0,388.0,386.0,318.13
2018,3,3,14,45,126.0,217.5,2.55,5.85,291.5,284.24,235.09
2018,3,3,15,0,33.0,177.0,2.6,5.7,195.0,189.01,155.9
2018,3,3,15,15,33.0,159.0,2.6,5.7,175.5,169.38,139.84
2018,3,3,15,30,33.0,141.0,2.6,5.7,156.0,149.86,123.5
2018,3,3,15,45,152.5,142.0,2.6,5.4,202.0,192.17,158.09
2018,3,3,16,0,272.0,143.0,2.6,5.1,248.0,220.8,178.66
2018,3,3,16,15,329.5,120.0,2.55,5.0,231.0,197.5,154.97
2018,3,3,16,30,387.0,97.0,2.5,4.9,214.0,167.82,124.92
2018,3,3,16,45,346.0,82.0,2.45,4.75,172.5,124.36,87.52
2018,3,3,17,0,305.0,67.0,2.4,4.6,131.0,85.37,56.21
2018,3,3,17,15,254.0,53.5,2.4,4.5,97.0,51.92,33.47
2018,3,3,17,30,203.0,40.0,2.4,4.4,63.0,30.8,21.62
2018,3,3,17,45,125.0,25.0,2.35,4.25,37.0,19.64,6.06
2018,3,3,18,0,47.0,10.0,2.3,4.1,11.0,9.83,0.0
2018,3,3,18,15,23.5,5.0,2.3,3.95,5.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,2.3,3.8,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,2.3,3.65,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,2.25,3.4,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,2.15,3.15,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,2.05,2.95,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,2.0,2.9,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.95,2.85,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.85,2.8,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.75,2.8,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.65,2.85,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.55,2.95,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.45,2.95,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.35,2.8,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.25,2.7,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.15,2.65,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,1.05,2.6,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.95,2.6,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,3,4,6,15,0.0,0.0,0.85,2.9,0.0,0.0,0.0
2018,3,4,6,30,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,3,4,6,45,141.5,11.0,0.7,3.5,19.0,41.41,0.0
2018,3,4,7,0,283.0,22.0,0.6,3.8,38.0,108.21,17.64
2018,3,4,7,15,423.5,30.5,0.65,4.05,81.5,184.72,136.32
2018,3,4,7,30,564.0,39.0,0.7,4.3,125.0,264.52,209.38
2018,3,4,7,45,638.5,44.0,0.75,4.55,175.0,330.01,269.11
2018,3,4,8,0,713.0,49.0,0.8,4.8,225.0,401.19,331.72
2018,3,4,8,15,758.5,52.5,0.8,5.2,276.0,461.05,382.69
2018,3,4,8,30,804.0,56.0,0.8,5.6,327.0,523.07,433.24
2018,3,4,8,45,696.0,84.5,0.8,6.0,343.5,526.34,435.01
2018,3,4,9,0,588.0,113.0,0.8,6.4,360.0,515.99,425.63
2018,3,4,9,15,723.0,95.5,0.8,6.75,431.5,607.31,496.85
2018,3,4,9,30,858.0,78.0,0.8,7.1,503.0,702.5,565.97
2018,3,4,9,45,897.0,74.5,0.8,7.45,549.0,746.72,594.53
2018,3,4,10,0,936.0,71.0,0.8,7.8,595.0,794.45,625.72
2018,3,4,10,15,947.0,72.0,0.8,8.05,628.5,824.23,644.0
2018,3,4,10,30,958.0,73.0,0.8,8.3,662.0,851.09,660.38
2018,3,4,10,45,719.5,152.0,0.75,8.55,604.5,766.78,598.8
2018,3,4,11,0,481.0,231.0,0.7,8.8,547.0,659.33,517.04
2018,3,4,11,15,379.5,263.5,0.75,8.9,517.0,603.67,475.55
2018,3,4,11,30,278.0,296.0,0.8,9.0,487.0,554.12,436.84
2018,3,4,11,45,290.5,289.5,0.8,9.15,492.0,555.7,438.49
2018,3,4,12,0,303.0,283.0,0.8,9.3,497.0,556.18,438.81
2018,3,4,12,15,396.0,271.5,0.85,9.35,552.0,623.63,490.36
2018,3,4,12,30,489.0,260.0,0.9,9.4,607.0,680.53,532.79
