Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.6,7.95,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.65,7.8,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.5,7.55,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.45,7.2,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,4,4,5,45,0.0,2.0,2.5,7.65,2.0,0.0,0.0
2018,4,4,6,0,0.0,4.0,2.5,7.9,4.0,3.93,0.0
2018,4,4,6,15,0.0,14.0,2.55,8.3,14.0,13.51,1.37
2018,4,4,6,30,0.0,24.0,2.6,8.7,24.0,23.17,13.63
2018,4,4,6,45,0.0,40.0,2.6,9.1,40.0,38.89,27.69
2018,4,4,7,0,0.0,56.0,2.6,9.5,56.0,54.99,41.91
2018,4,4,7,15,4.0,80.5,2.55,9.85,81.5,81.97,65.28
2018,4,4,7,30,8.0,105.0,2.5,10.2,107.0,109.29,88.58
2018,4,4,7,45,40.5,133.5,2.4,10.55,149.5,161.88,133.15
2018,4,4,8,0,73.0,162.0,2.3,10.9,192.0,213.4,176.04
2018,4,4,8,15,207.0,178.0,2.25,11.3,277.0,324.88,268.87
2018,4,4,8,30,341.0,194.0,2.2,11.7,362.0,448.7,368.18
2018,4,4,8,45,313.5,217.5,2.15,12.05,383.5,467.65,380.31
2018,4,4,9,0,286.0,241.0,2.1,12.4,405.0,483.47,390.24
2018,4,4,9,15,230.0,271.0,2.05,12.7,409.5,472.54,378.87
2018,4,4,9,30,174.0,301.0,2.0,13.0,414.0,465.5,370.36
2018,4,4,9,45,177.0,320.5,1.95,13.3,441.0,492.7,389.59
2018,4,4,10,0,180.0,340.0,1.9,13.6,468.0,519.34,407.92
2018,4,4,10,15,200.0,354.0,1.9,13.7,501.5,554.41,433.39
2018,4,4,10,30,220.0,368.0,1.9,13.8,535.0,589.39,458.45
2018,4,4,10,45,245.5,375.0,1.9,13.9,567.0,621.48,481.48
2018,4,4,11,0,271.0,382.0,1.9,14.0,599.0,661.86,510.08
2018,4,4,11,15,293.5,383.5,1.95,14.0,622.5,683.86,525.98
2018,4,4,11,30,316.0,385.0,2.0,14.0,646.0,704.78,541.25
2018,4,4,11,45,290.5,396.0,2.05,13.95,638.0,689.65,529.57
2018,4,4,12,0,265.0,407.0,2.1,13.9,630.0,673.37,517.37
2018,4,4,12,15,201.5,408.5,2.1,13.65,578.0,604.77,466.71
2018,4,4,12,30,138.0,410.0,2.1,13.4,526.0,544.11,421.25
2018,4,4,12,45,118.0,400.0,2.1,13.15,498.5,511.5,397.46
2018,4,4,13,0,98.0,390.0,2.1,12.9,471.0,474.13,369.78
2018,4,4,13,15,114.5,383.5,2.0,12.7,476.5,481.95,376.52
2018,4,4,13,30,131.0,377.0,1.9,12.5,482.0,483.36,378.21
2018,4,4,13,45,146.0,370.5,1.85,12.3,484.5,482.22,378.14
2018,4,4,14,0,161.0,364.0,1.8,12.1,487.0,479.67,376.97
2018,4,4,14,15,187.0,347.0,1.7,12.15,484.5,473.18,372.65
2018,4,4,14,30,213.0,330.0,1.6,12.2,482.0,464.34,366.41
2018,4,4,14,45,203.5,315.0,1.55,12.25,454.0,432.61,342.19
2018,4,4,15,0,194.0,300.0,1.5,12.3,426.0,401.32,318.22
2018,4,4,15,15,204.0,280.0,1.5,12.3,405.0,376.35,299.25
2018,4,4,15,30,214.0,260.0,1.5,12.3,384.0,350.17,278.85
2018,4,4,15,45,163.5,235.5,1.5,12.15,325.5,292.44,233.36
2018,4,4,16,0,113.0,211.0,1.5,12.0,267.0,239.98,191.86
2018,4,4,16,15,90.5,184.5,1.5,11.75,226.5,201.85,161.38
2018,4,4,16,30,68.0,158.0,1.5,11.5,186.0,165.31,131.94
2018,4,4,16,45,120.0,141.0,1.5,11.2,182.5,153.75,120.41
2018,4,4,17,0,172.0,124.0,1.5,10.9,179.0,137.92,104.6
2018,4,4,17,15,141.5,103.5,1.5,10.6,143.0,105.03,78.51
2018,4,4,17,30,111.0,83.0,1.5,10.3,107.0,75.88,56.59
2018,4,4,17,45,85.0,62.5,1.5,10.0,78.0,52.72,41.55
2018,4,4,18,0,59.0,42.0,1.5,9.7,49.0,36.27,26.06
2018,4,4,18,15,38.0,26.0,1.5,9.6,29.5,22.82,9.46
2018,4,4,18,30,17.0,10.0,1.5,9.5,10.0,9.83,0.0
2018,4,4,18,45,8.5,5.0,1.45,9.4,5.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.65,8.25,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,5,5,45,4.5,4.5,0.9,8.1,4.5,0.0,0.0
2018,4,5,6,0,9.0,9.0,0.9,8.3,9.0,10.46,0.0
2018,4,5,6,15,12.0,24.5,0.85,8.5,25.5,28.93,11.83
2018,4,5,6,30,15.0,40.0,0.8,8.7,42.0,47.23,33.48
2018,4,5,6,45,29.0,60.5,0.75,8.95,66.0,74.71,57.82
2018,4,5,7,0,43.0,81.0,0.7,9.2,90.0,103.28,82.89
2018,4,5,7,15,26.0,55.0,0.75,9.6,61.0,66.57,52.1
2018,4,5,7,30,9.0,29.0,0.8,10.0,32.0,32.73,22.95
2018,4,5,7,45,4.5,35.5,0.85,10.45,37.0,36.74,26.34
2018,4,5,8,0,0.0,42.0,0.9,10.9,42.0,40.56,29.39
2018,4,5,8,15,0.0,39.5,0.9,11.2,39.5,38.15,27.18
2018,4,5,8,30,0.0,37.0,0.9,11.5,37.0,35.74,24.98
2018,4,5,8,45,0.0,74.5,0.9,11.8,74.5,72.05,55.52
2018,4,5,9,0,0.0,112.0,0.9,12.1,112.0,108.99,85.9
2018,4,5,9,15,3.5,149.0,0.9,12.15,151.5,148.89,118.31
2018,4,5,9,30,7.0,186.0,0.9,12.2,191.0,189.25,150.5
2018,4,5,9,45,4.0,157.0,0.9,12.3,160.0,157.16,124.09
2018,4,5,10,0,1.0,128.0,0.9,12.4,129.0,125.52,98.21
2018,4,5,10,15,0.5,112.0,0.9,12.35,112.5,109.22,84.87
2018,4,5,10,30,0.0,96.0,0.9,12.3,96.0,93.03,71.56
2018,4,5,10,45,26.5,187.5,0.9,12.3,209.0,213.18,169.31
2018,4,5,11,0,53.0,279.0,0.9,12.3,322.0,332.78,262.09
2018,4,5,11,15,50.5,293.5,0.95,12.05,335.0,345.1,270.6
2018,4,5,11,30,48.0,308.0,1.0,11.8,348.0,357.09,279.65
2018,4,5,11,45,29.0,263.5,1.0,11.6,287.5,292.27,229.5
2018,4,5,12,0,10.0,219.0,1.0,11.4,227.0,223.66,175.85
2018,4,5,12,15,8.5,201.5,0.95,11.15,208.5,204.63,161.2
2018,4,5,12,30,7.0,184.0,0.9,10.9,190.0,185.72,146.35
2018,4,5,12,45,3.5,150.0,0.9,10.65,153.0,148.96,117.04
2018,4,5,13,0,0.0,116.0,0.9,10.4,116.0,112.56,87.66
2018,4,5,13,15,0.0,111.5,0.85,10.35,111.5,108.13,84.21
2018,4,5,13,30,0.0,107.0,0.8,10.3,107.0,103.72,80.69
2018,4,5,13,45,0.0,110.5,0.75,10.2,110.5,107.09,83.58
2018,4,5,14,0,0.0,114.0,0.7,10.1,114.0,110.45,86.45
2018,4,5,14,15,0.0,116.0,0.7,10.05,116.0,112.35,88.15
2018,4,5,14,30,0.0,118.0,0.7,10.0,118.0,114.23,89.87
2018,4,5,14,45,0.0,107.5,0.7,10.0,107.5,104.04,81.66
2018,4,5,15,0,0.0,97.0,0.7,10.0,97.0,93.88,73.46
2018,4,5,15,15,0.0,94.0,0.7,10.0,94.0,90.97,71.25
2018,4,5,15,30,0.0,91.0,0.7,10.0,91.0,88.06,69.03
2018,4,5,15,45,0.0,96.0,0.8,9.85,96.0,92.8,73.29
2018,4,5,16,0,0.0,101.0,0.9,9.7,101.0,97.45,77.49
2018,4,5,16,15,0.0,96.5,1.0,9.6,96.5,93.01,74.04
2018,4,5,16,30,0.0,92.0,1.1,9.5,92.0,88.53,70.54
2018,4,5,16,45,0.0,84.0,1.2,9.4,84.0,80.75,64.15
2018,4,5,17,0,0.0,76.0,1.3,9.3,76.0,72.92,57.61
2018,4,5,17,15,0.0,51.5,1.4,9.2,51.5,49.75,37.67
2018,4,5,17,30,0.0,27.0,1.5,9.1,27.0,26.05,17.03
2018,4,5,17,45,0.0,21.0,1.6,9.0,21.0,20.26,12.66
2018,4,5,18,0,0.0,15.0,1.7,8.9,15.0,14.46,7.1
2018,4,5,18,15,0.0,9.5,1.75,8.85,9.5,9.16,0.8
2018,4,5,18,30,0.0,4.0,1.8,8.8,4.0,3.93,0.0
2018,4,5,18,45,0.0,2.0,1.85,8.75,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.95,8.65,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,2.55,8.6,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,2.7,8.65,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,2.85,8.75,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,2.95,8.85,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,3.0,8.95,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,2.75,9.15,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,2.8,9.35,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,3.0,9.45,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,3.15,9.6,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,4,6,5,45,0.0,2.0,3.2,9.75,2.0,0.0,0.0
2018,4,6,6,0,0.0,4.0,3.2,9.8,4.0,3.93,0.0
2018,4,6,6,15,0.0,9.5,3.2,9.95,9.5,9.16,0.52
2018,4,6,6,30,0.0,15.0,3.2,10.1,15.0,14.46,6.46
2018,4,6,6,45,0.0,21.5,3.25,10.2,21.5,20.74,12.14
2018,4,6,7,0,0.0,28.0,3.3,10.3,28.0,27.02,17.75
2018,4,6,7,15,0.0,21.5,3.25,10.45,21.5,20.74,12.38
2018,4,6,7,30,0.0,15.0,3.2,10.6,15.0,14.47,6.93
2018,4,6,7,45,0.0,16.0,3.15,10.75,16.0,15.44,7.74
2018,4,6,8,0,0.0,17.0,3.1,10.9,17.0,16.4,8.53
2018,4,6,8,15,0.0,20.5,3.1,11.0,20.5,19.79,11.39
2018,4,6,8,30,0.0,24.0,3.1,11.1,24.0,23.18,14.23
2018,4,6,8,45,0.0,28.0,3.1,11.2,28.0,27.05,17.46
2018,4,6,9,0,0.0,32.0,3.1,11.3,32.0,30.92,20.67
2018,4,6,9,15,0.0,41.0,3.1,11.4,41.0,39.64,27.96
2018,4,6,9,30,0.0,50.0,3.1,11.5,50.0,48.36,35.2
2018,4,6,9,45,0.0,54.0,3.1,11.6,54.0,52.24,38.34
2018,4,6,10,0,0.0,58.0,3.1,11.7,58.0,56.12,41.48
2018,4,6,10,15,0.0,66.5,3.1,11.85,66.5,64.37,48.24
2018,4,6,10,30,0.0,75.0,3.1,12.0,75.0,72.62,54.96
2018,4,6,10,45,0.0,64.0,3.15,12.1,64.0,61.97,46.04
2018,4,6,11,0,0.0,53.0,3.2,12.2,53.0,51.32,37.15
2018,4,6,11,15,0.0,63.0,3.2,12.25,63.0,61.02,45.14
2018,4,6,11,30,0.0,73.0,3.2,12.3,73.0,70.72,53.1
2018,4,6,11,45,0.0,88.5,3.2,12.35,88.5,85.78,65.44
2018,4,6,12,0,0.0,104.0,3.2,12.4,104.0,100.93,77.8
2018,4,6,12,15,0.5,109.0,3.15,12.4,109.5,106.27,82.15
2018,4,6,12,30,1.0,114.0,3.1,12.4,115.0,111.58,86.51
2018,4,6,12,45,0.5,113.0,3.0,12.4,113.5,110.11,85.3
2018,4,6,13,0,0.0,112.0,2.9,12.4,112.0,108.66,84.13
2018,4,6,13,15,0.5,120.5,2.8,12.3,121.0,117.33,91.31
2018,4,6,13,30,1.0,129.0,2.7,12.2,130.0,125.95,98.45
2018,4,6,13,45,0.5,118.0,2.6,12.15,118.5,114.77,89.42
2018,4,6,14,0,0.0,107.0,2.5,12.1,107.0,103.66,80.44
2018,4,6,14,15,0.0,113.0,2.4,12.05,113.0,109.44,85.34
2018,4,6,14,30,0.0,119.0,2.3,12.0,119.0,115.2,90.22
2018,4,6,14,45,11.0,159.0,2.25,11.9,166.0,160.62,127.86
2018,4,6,15,0,22.0,199.0,2.2,11.8,213.0,204.81,164.04
2018,4,6,15,15,14.0,179.5,2.2,11.8,188.5,180.3,144.24
2018,4,6,15,30,6.0,160.0,2.2,11.8,164.0,156.8,125.36
2018,4,6,15,45,10.0,155.0,2.2,11.7,160.5,153.11,122.75
2018,4,6,16,0,14.0,150.0,2.2,11.6,157.0,148.91,119.62
2018,4,6,16,15,13.5,140.0,2.2,11.5,146.0,138.05,110.94
2018,4,6,16,30,13.0,130.0,2.2,11.4,135.0,127.19,102.17
2018,4,6,16,45,18.0,117.5,2.2,11.35,123.5,115.24,92.16
2018,4,6,17,0,23.0,105.0,2.2,11.3,112.0,100.95,79.97
2018,4,6,17,15,11.5,79.0,2.25,11.25,82.5,76.02,59.31
2018,4,6,17,30,0.0,53.0,2.3,11.2,53.0,50.92,38.19
2018,4,6,17,45,0.0,39.5,2.3,11.1,39.5,38.16,28.51
2018,4,6,18,0,0.0,26.0,2.3,11.0,26.0,25.1,16.33
2018,4,6,18,15,0.0,16.0,2.3,11.0,16.0,15.44,5.63
2018,4,6,18,30,0.0,6.0,2.3,11.0,6.0,5.9,0.0
2018,4,6,18,45,0.0,3.0,2.35,10.95,3.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,7,5,45,0.0,2.5,2.0,10.1,2.5,0.0,0.0
2018,4,7,6,0,0.0,5.0,2.0,10.1,5.0,4.91,0.0
2018,4,7,6,15,0.0,14.5,2.1,10.2,14.5,13.99,4.41
2018,4,7,6,30,0.0,24.0,2.2,10.3,24.0,23.16,13.81
2018,4,7,6,45,0.0,37.5,2.25,10.4,37.5,36.22,25.41
2018,4,7,7,0,0.0,51.0,2.3,10.5,51.0,49.39,37.03
2018,4,7,7,15,0.0,48.0,2.4,10.65,48.0,46.36,34.54
2018,4,7,7,30,0.0,45.0,2.5,10.8,45.0,43.46,32.0
2018,4,7,7,45,0.0,52.0,2.6,11.0,52.0,50.24,37.72
2018,4,7,8,0,0.0,59.0,2.7,11.2,59.0,57.02,43.36
2018,4,7,8,15,0.0,79.0,2.75,11.4,79.0,76.4,59.61
2018,4,7,8,30,0.0,99.0,2.8,11.6,99.0,96.2,75.99
2018,4,7,8,45,0.0,95.0,2.85,11.75,95.0,92.07,72.22
2018,4,7,9,0,0.0,91.0,2.9,11.9,91.0,88.06,68.61
2018,4,7,9,15,1.5,117.5,2.9,12.0,118.5,115.55,91.26
2018,4,7,9,30,3.0,144.0,2.9,12.1,146.0,143.28,113.82
2018,4,7,9,45,20.0,201.0,2.85,12.2,215.5,215.4,172.66
2018,4,7,10,0,37.0,258.0,2.8,12.3,285.0,296.72,237.34
2018,4,7,10,15,30.5,257.5,2.8,12.4,280.5,290.25,231.23
2018,4,7,10,30,24.0,257.0,2.8,12.5,276.0,283.54,225.27
2018,4,7,10,45,15.5,225.5,2.8,12.55,238.0,236.3,187.38
2018,4,7,11,0,7.0,194.0,2.8,12.6,200.0,196.63,155.33
2018,4,7,11,15,12.0,232.0,2.75,12.65,242.0,239.26,189.33
2018,4,7,11,30,17.0,270.0,2.7,12.7,284.0,281.93,222.74
2018,4,7,11,45,30.0,313.0,2.65,12.75,338.5,344.29,271.31
2018,4,7,12,0,43.0,356.0,2.6,12.8,393.0,399.75,313.71
2018,4,7,12,15,48.5,358.0,2.55,12.8,399.5,405.19,317.69
2018,4,7,12,30,54.0,360.0,2.5,12.8,406.0,410.28,321.65
2018,4,7,12,45,47.0,345.5,2.5,12.85,385.0,386.99,303.69
2018,4,7,13,0,40.0,331.0,2.5,12.9,364.0,363.99,286.02
2018,4,7,13,15,88.0,361.0,2.55,12.85,432.5,432.48,340.28
2018,4,7,13,30,136.0,391.0,2.6,12.8,501.0,501.54,393.59
2018,4,7,13,45,128.5,375.0,2.65,12.75,476.5,473.14,372.15
2018,4,7,14,0,121.0,359.0,2.7,12.7,452.0,445.03,351.29
2018,4,7,14,15,152.5,311.0,2.75,12.6,424.0,414.09,329.48
2018,4,7,14,30,184.0,263.0,2.8,12.5,396.0,380.96,305.48
2018,4,7,14,45,143.0,273.5,2.85,12.4,373.5,355.51,284.92
2018,4,7,15,0,102.0,284.0,2.9,12.3,351.0,332.44,266.28
2018,4,7,15,15,123.0,247.5,2.9,12.3,323.5,303.11,243.71
2018,4,7,15,30,144.0,211.0,2.9,12.3,296.0,271.5,218.74
2018,4,7,15,45,127.5,212.0,2.95,11.95,282.5,255.94,206.2
2018,4,7,16,0,111.0,213.0,3.0,11.6,269.0,241.49,194.54
2018,4,7,16,15,165.5,192.0,2.95,11.35,266.0,232.4,185.97
2018,4,7,16,30,220.0,171.0,2.9,11.1,263.0,215.47,169.74
2018,4,7,16,45,264.0,142.5,2.9,10.9,239.0,185.25,141.79
2018,4,7,17,0,308.0,114.0,2.9,10.7,215.0,150.36,109.49
2018,4,7,17,15,310.0,95.0,2.8,10.4,181.0,111.37,76.71
2018,4,7,17,30,312.0,76.0,2.7,10.1,147.0,74.85,49.64
2018,4,7,17,45,251.5,61.0,2.6,9.85,109.0,45.63,35.37
2018,4,7,18,0,191.0,46.0,2.5,9.6,71.0,35.27,25.42
2018,4,7,18,15,111.0,30.0,2.4,9.45,43.0,24.89,13.28
2018,4,7,18,30,31.0,14.0,2.3,9.3,15.0,13.76,0.0
2018,4,7,18,45,15.5,7.0,2.25,9.2,7.5,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.65,8.05,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.75,7.3,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.85,7.25,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.95,7.2,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.0,7.15,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.0,7.05,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.0,6.95,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.0,6.85,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.05,6.7,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,4,8,5,45,11.0,6.5,2.15,7.3,7.0,0.0,0.0
2018,4,8,6,0,22.0,13.0,2.2,7.6,14.0,16.96,0.0
2018,4,8,6,15,83.0,30.5,2.25,7.9,40.5,60.47,37.56
2018,4,8,6,30,144.0,48.0,2.3,8.2,67.0,102.7,77.41
2018,4,8,6,45,200.0,65.0,2.3,8.55,104.5,148.56,118.23
2018,4,8,7,0,256.0,82.0,2.3,8.9,142.0,200.32,164.05
2018,4,8,7,15,370.5,91.5,2.35,9.15,202.0,282.26,234.49
2018,4,8,7,30,485.0,101.0,2.4,9.4,262.0,369.8,308.5
2018,4,8,7,45,582.0,103.0,2.4,9.6,327.5,452.64,377.07
2018,4,8,8,0,679.0,105.0,2.4,9.8,393.0,541.12,448.26
2018,4,8,8,15,710.5,109.5,2.4,10.15,443.5,596.73,491.18
2018,4,8,8,30,742.0,114.0,2.4,10.5,494.0,653.12,533.63
2018,4,8,8,45,698.0,135.5,2.4,10.8,519.5,673.6,546.74
2018,4,8,9,0,654.0,157.0,2.4,11.1,545.0,688.37,555.36
2018,4,8,9,15,524.5,213.0,2.4,11.4,538.0,663.47,531.94
2018,4,8,9,30,395.0,269.0,2.4,11.7,531.0,623.33,497.23
2018,4,8,9,45,532.0,232.5,2.4,12.0,606.5,719.56,570.84
2018,4,8,10,0,669.0,196.0,2.4,12.3,682.0,815.94,641.22
2018,4,8,10,15,774.0,162.0,2.4,12.5,746.0,886.06,688.33
2018,4,8,10,30,879.0,128.0,2.4,12.7,810.0,953.66,732.95
2018,4,8,10,45,892.5,126.5,2.45,12.95,836.5,968.97,741.63
2018,4,8,11,0,906.0,125.0,2.5,13.2,863.0,986.96,752.77
2018,4,8,11,15,909.5,126.0,2.55,13.4,879.0,994.94,757.32
2018,4,8,11,30,913.0,127.0,2.6,13.6,895.0,999.49,759.77
2018,4,8,11,45,914.0,128.0,2.6,13.8,903.0,998.21,757.95
2018,4,8,12,0,915.0,129.0,2.6,14.0,911.0,993.45,753.99
2018,4,8,12,15,916.5,128.0,2.65,14.1,911.0,983.65,747.55
2018,4,8,12,30,918.0,127.0,2.7,14.2,911.0,970.44,738.93
2018,4,8,12,45,918.0,125.0,2.8,14.3,903.0,951.5,726.94
2018,4,8,13,0,918.0,123.0,2.9,14.4,895.0,929.32,712.74
2018,4,8,13,15,913.0,123.0,2.95,14.4,878.5,901.75,694.65
2018,4,8,13,30,908.0,123.0,3.0,14.4,862.0,871.37,674.55
2018,4,8,13,45,899.5,122.0,3.05,14.45,837.0,834.58,649.67
2018,4,8,14,0,891.0,121.0,3.1,14.5,812.0,795.54,623.02
2018,4,8,14,15,879.5,120.5,3.2,14.4,780.5,752.8,593.99
2018,4,8,14,30,868.0,120.0,3.3,14.3,749.0,708.99,562.89
2018,4,8,14,45,853.0,119.0,3.4,14.2,711.0,660.15,526.18
2018,4,8,15,0,838.0,118.0,3.5,14.1,673.0,610.52,487.87
2018,4,8,15,15,821.0,115.0,3.5,14.1,630.0,557.36,445.37
2018,4,8,15,30,804.0,112.0,3.5,14.1,587.0,504.19,401.72
2018,4,8,15,45,777.0,109.5,3.65,13.65,538.5,447.33,354.84
2018,4,8,16,0,750.0,107.0,3.8,13.2,490.0,390.06,306.21
2018,4,8,16,15,712.0,104.5,3.8,12.85,438.5,332.66,256.14
2018,4,8,16,30,674.0,102.0,3.8,12.5,387.0,278.61,208.15
2018,4,8,16,45,625.5,96.5,3.85,12.15,334.0,223.12,159.46
2018,4,8,17,0,577.0,91.0,3.9,11.8,281.0,172.82,116.4
2018,4,8,17,15,511.5,83.0,3.8,11.4,229.5,123.83,78.26
2018,4,8,17,30,446.0,75.0,3.7,11.0,178.0,81.33,50.73
2018,4,8,17,45,350.5,62.5,3.65,10.55,131.0,46.78,36.32
2018,4,8,18,0,255.0,50.0,3.6,10.1,84.0,38.52,28.27
2018,4,8,18,15,151.0,32.5,3.5,9.85,50.5,25.53,14.26
2018,4,8,18,30,47.0,15.0,3.4,9.6,17.0,14.74,0.0
2018,4,8,18,45,23.5,7.5,3.3,9.35,8.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,3.15,8.95,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,3.05,8.65,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,3.0,8.45,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,2.95,8.35,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,2.9,8.25,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,2.85,8.15,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,2.75,8.05,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,2.7,7.95,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,2.45,7.9,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,2.4,7.95,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,2.35,8.05,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,2.25,8.1,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,2.1,8.15,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,9,5,45,8.5,7.0,1.05,9.9,7.5,0.0,0.0
2018,4,9,6,0,17.0,14.0,1.0,10.1,15.0,17.05,0.0
2018,4,9,6,15,47.0,31.5,0.85,10.7,37.5,49.42,31.11
2018,4,9,6,30,77.0,49.0,0.7,11.3,60.0,79.63,59.24
2018,4,9,6,45,110.0,69.5,0.55,11.85,92.0,117.69,92.31
2018,4,9,7,0,143.0,90.0,0.4,12.4,124.0,158.96,127.63
2018,4,9,7,15,214.0,107.0,0.4,12.65,172.0,222.4,180.56
2018,4,9,7,30,285.0,124.0,0.4,12.9,220.0,287.85,233.97
2018,4,9,7,45,301.5,143.5,0.45,13.2,259.5,332.0,269.05
2018,4,9,8,0,318.0,163.0,0.5,13.5,299.0,377.02,303.97
2018,4,9,8,15,314.5,186.0,0.55,13.9,334.5,413.62,331.06
2018,4,9,8,30,311.0,209.0,0.6,14.3,370.0,449.02,356.59
2018,4,9,8,45,255.0,238.5,0.65,14.7,378.5,451.9,356.15
2018,4,9,9,0,199.0,268.0,0.7,15.1,387.0,441.35,345.87
2018,4,9,9,15,332.5,254.5,0.7,15.5,469.5,547.31,425.86
2018,4,9,9,30,466.0,241.0,0.7,15.9,552.0,661.55,507.41
2018,4,9,9,45,661.0,186.5,0.75,16.3,654.5,785.63,595.06
2018,4,9,10,0,856.0,132.0,0.8,16.7,757.0,909.9,674.72
2018,4,9,10,15,867.0,133.5,0.75,16.95,788.5,937.56,688.03
2018,4,9,10,30,878.0,135.0,0.7,17.2,820.0,962.39,700.79
2018,4,9,10,45,882.5,137.0,0.6,17.45,842.5,978.72,707.0
2018,4,9,11,0,887.0,139.0,0.5,17.7,865.0,991.76,711.21
2018,4,9,11,15,892.0,139.0,0.45,17.85,881.0,993.98,710.22
2018,4,9,11,30,897.0,139.0,0.4,18.0,897.0,998.74,711.1
2018,4,9,11,45,862.5,158.5,0.3,18.1,892.5,988.83,702.06
2018,4,9,12,0,828.0,178.0,0.2,18.2,888.0,969.78,687.96
2018,4,9,12,15,669.5,256.5,0.25,18.35,830.5,897.02,642.82
2018,4,9,12,30,511.0,335.0,0.3,18.5,773.0,819.27,590.27
2018,4,9,12,45,580.0,300.0,0.35,18.6,793.0,833.88,603.63
2018,4,9,13,0,649.0,265.0,0.4,18.7,813.0,845.09,613.3
2018,4,9,13,15,448.5,326.5,0.5,18.65,702.0,716.7,526.09
2018,4,9,13,30,248.0,388.0,0.6,18.6,591.0,594.25,440.75
2018,4,9,13,45,258.0,369.5,0.65,18.6,575.5,573.14,428.7
2018,4,9,14,0,268.0,351.0,0.7,18.6,560.0,550.82,414.39
2018,4,9,14,15,393.5,303.5,0.8,18.45,597.0,582.01,440.85
2018,4,9,14,30,519.0,256.0,0.9,18.3,634.0,604.79,460.1
2018,4,9,14,45,520.5,241.0,0.95,18.1,603.5,566.59,433.25
2018,4,9,15,0,522.0,226.0,1.0,17.9,573.0,527.17,405.34
2018,4,9,15,15,443.0,232.0,1.0,17.9,513.5,462.63,356.78
2018,4,9,15,30,364.0,238.0,1.0,17.9,454.0,404.85,312.79
2018,4,9,15,45,328.0,223.0,1.25,17.25,406.0,354.02,275.15
2018,4,9,16,0,292.0,208.0,1.5,16.6,358.0,306.52,238.75
2018,4,9,16,15,273.0,189.0,1.65,16.05,318.0,264.7,205.44
2018,4,9,16,30,254.0,170.0,1.8,15.5,278.0,224.82,172.99
2018,4,9,16,45,313.5,139.5,1.9,14.95,255.5,194.67,145.27
2018,4,9,17,0,373.0,109.0,2.0,14.4,233.0,155.36,109.2
2018,4,9,17,15,343.5,93.0,2.0,13.85,192.0,114.46,76.67
2018,4,9,17,30,314.0,77.0,2.0,13.3,151.0,77.02,50.33
2018,4,9,17,45,274.0,61.0,2.0,12.75,114.0,45.4,34.81
2018,4,9,18,0,234.0,45.0,2.0,12.2,77.0,34.25,24.38
2018,4,9,18,15,143.5,30.0,1.9,11.95,47.0,23.32,12.82
2018,4,9,18,30,53.0,15.0,1.8,11.7,17.0,14.74,0.0
2018,4,9,18,45,26.5,7.5,1.65,11.45,8.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,4,10,5,45,0.0,1.5,0.7,9.6,1.5,1.47,0.0
2018,4,10,6,0,0.0,3.0,0.7,9.7,3.0,2.89,0.0
2018,4,10,6,15,0.0,4.5,0.7,9.9,4.5,4.33,0.0
2018,4,10,6,30,0.0,6.0,0.7,10.1,6.0,5.78,0.0
2018,4,10,6,45,0.0,7.5,0.75,10.25,7.5,7.23,0.6
2018,4,10,7,0,0.0,9.0,0.8,10.4,9.0,8.67,1.91
2018,4,10,7,15,0.0,11.5,0.85,10.45,11.5,11.09,4.03
2018,4,10,7,30,0.0,14.0,0.9,10.5,14.0,13.5,6.12
2018,4,10,7,45,0.0,16.5,0.95,10.6,16.5,15.92,8.19
2018,4,10,8,0,0.0,19.0,1.0,10.7,19.0,18.34,10.23
2018,4,10,8,15,0.0,22.5,1.05,10.8,22.5,21.72,13.08
2018,4,10,8,30,0.0,26.0,1.1,10.9,26.0,25.11,15.91
2018,4,10,8,45,0.0,30.5,1.15,11.0,30.5,29.47,19.55
2018,4,10,9,0,0.0,35.0,1.2,11.1,35.0,33.83,23.16
2018,4,10,9,15,0.0,39.0,1.25,11.25,39.0,37.7,26.34
2018,4,10,9,30,0.0,43.0,1.3,11.4,43.0,41.58,29.51
2018,4,10,9,45,1.5,91.0,1.3,11.5,92.0,89.4,69.32
2018,4,10,10,0,3.0,139.0,1.3,11.6,141.0,138.2,109.11
2018,4,10,10,15,3.5,151.5,1.35,11.65,154.0,151.09,119.25
2018,4,10,10,30,4.0,164.0,1.4,11.7,167.0,163.99,129.44
2018,4,10,10,45,6.0,180.5,1.45,11.75,185.5,182.27,143.98
2018,4,10,11,0,8.0,197.0,1.5,11.8,204.0,200.55,158.43
2018,4,10,11,15,11.0,224.5,1.55,11.8,234.0,230.77,182.29
2018,4,10,11,30,14.0,252.0,1.6,11.8,264.0,260.94,205.88
2018,4,10,11,45,20.5,288.5,1.65,11.8,306.0,303.38,238.93
2018,4,10,12,0,27.0,325.0,1.7,11.8,348.0,352.5,276.66
2018,4,10,12,15,28.0,331.0,1.8,11.8,355.0,358.26,280.97
2018,4,10,12,30,29.0,337.0,1.9,11.8,362.0,363.79,285.39
2018,4,10,12,45,38.0,354.0,1.95,11.8,386.5,387.42,303.83
2018,4,10,13,0,47.0,371.0,2.0,11.8,411.0,410.33,321.57
2018,4,10,13,15,53.0,371.5,2.1,11.9,415.5,413.28,324.16
2018,4,10,13,30,59.0,372.0,2.2,12.0,420.0,415.67,326.46
2018,4,10,13,45,90.5,369.5,2.3,12.05,441.0,434.65,342.33
2018,4,10,14,0,122.0,367.0,2.4,12.1,462.0,453.7,358.01
2018,4,10,14,15,188.5,349.0,2.5,12.15,489.5,477.17,377.99
2018,4,10,14,30,255.0,331.0,2.6,12.2,517.0,496.5,394.38
2018,4,10,14,45,253.0,307.0,2.7,12.3,484.0,458.65,365.66
2018,4,10,15,0,251.0,283.0,2.8,12.4,451.0,420.68,336.65
2018,4,10,15,15,426.0,223.0,2.8,12.4,486.5,445.5,357.79
2018,4,10,15,30,601.0,163.0,2.8,12.4,522.0,453.16,363.18
2018,4,10,15,45,714.5,126.0,3.0,12.25,519.5,435.86,347.2
2018,4,10,16,0,828.0,89.0,3.2,12.1,517.0,407.81,320.35
2018,4,10,16,15,802.5,85.5,3.15,11.8,466.0,349.75,268.92
2018,4,10,16,30,777.0,82.0,3.1,11.5,415.0,293.57,218.19
2018,4,10,16,45,737.0,78.0,3.1,11.25,361.5,233.45,164.5
2018,4,10,17,0,697.0,74.0,3.1,11.0,308.0,179.47,117.17
2018,4,10,17,15,614.0,70.5,3.0,10.6,250.5,125.46,75.21
2018,4,10,17,30,531.0,67.0,2.9,10.2,193.0,81.04,47.3
2018,4,10,17,45,389.0,57.5,2.8,9.75,137.5,43.08,33.19
2018,4,10,18,0,247.0,48.0,2.7,9.3,82.0,36.62,26.83
2018,4,10,18,15,153.0,32.0,2.65,9.05,50.0,24.92,14.63
2018,4,10,18,30,59.0,16.0,2.6,8.8,18.0,15.73,0.0
2018,4,10,18,45,29.5,8.0,2.5,8.5,9.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.35,8.05,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.1,7.35,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.1,7.35,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,2.05,7.45,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.1,7.85,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.15,7.85,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.25,7.9,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.35,7.95,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.45,8.05,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.45,8.1,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,4,11,5,45,2.5,5.5,2.4,8.35,5.5,5.78,0.0
2018,4,11,6,0,5.0,11.0,2.4,8.4,11.0,11.7,0.0
2018,4,11,6,15,30.5,25.0,2.35,8.6,29.0,36.03,22.54
2018,4,11,6,30,56.0,39.0,2.3,8.8,47.0,60.52,44.63
2018,4,11,6,45,45.5,54.5,2.3,8.95,63.0,72.39,56.23
2018,4,11,7,0,35.0,70.0,2.3,9.1,79.0,86.33,69.02
2018,4,11,7,15,167.0,98.0,2.2,9.2,154.0,190.72,158.58
2018,4,11,7,30,299.0,126.0,2.1,9.3,229.0,298.86,249.79
2018,4,11,7,45,200.0,148.0,2.0,9.35,221.5,280.82,233.94
2018,4,11,8,0,101.0,170.0,1.9,9.4,214.0,245.96,203.52
2018,4,11,8,15,60.5,154.0,1.9,9.45,181.5,197.91,162.99
2018,4,11,8,30,20.0,138.0,1.9,9.5,149.0,154.0,125.24
2018,4,11,8,45,37.5,191.5,1.9,9.5,213.5,224.43,183.38
2018,4,11,9,0,55.0,245.0,1.9,9.5,278.0,296.6,241.23
2018,4,11,9,15,51.5,261.5,2.05,9.5,294.0,312.26,252.81
2018,4,11,9,30,48.0,278.0,2.2,9.5,310.0,327.53,264.27
2018,4,11,9,45,98.0,311.5,2.3,9.5,382.0,407.19,327.95
2018,4,11,10,0,148.0,345.0,2.4,9.5,454.0,497.82,398.29
2018,4,11,10,15,128.5,357.0,2.5,9.5,454.5,494.55,394.15
2018,4,11,10,30,109.0,369.0,2.6,9.5,455.0,481.09,382.94
2018,4,11,10,45,166.0,385.0,2.65,9.45,520.0,560.29,444.55
2018,4,11,11,0,223.0,401.0,2.7,9.4,585.0,630.91,498.24
2018,4,11,11,15,213.5,409.0,2.8,9.35,588.0,629.66,496.51
2018,4,11,11,30,204.0,417.0,2.9,9.3,591.0,627.4,494.58
2018,4,11,11,45,287.0,396.0,2.95,9.3,643.0,688.92,542.86
2018,4,11,12,0,370.0,375.0,3.0,9.3,695.0,740.78,583.17
2018,4,11,12,15,360.0,383.0,3.1,9.3,694.0,733.57,577.42
2018,4,11,12,30,350.0,391.0,3.2,9.3,693.0,725.04,571.18
2018,4,11,12,45,200.5,362.5,3.3,9.3,535.0,547.48,435.73
2018,4,11,13,0,51.0,334.0,3.4,9.3,377.0,376.45,300.32
2018,4,11,13,15,28.5,255.0,3.5,9.3,279.0,275.94,221.33
2018,4,11,13,30,6.0,176.0,3.6,9.3,181.0,175.86,140.33
2018,4,11,13,45,7.5,188.5,3.7,9.3,194.5,188.88,151.32
2018,4,11,14,0,9.0,201.0,3.8,9.3,208.0,201.7,161.97
2018,4,11,14,15,7.5,193.5,3.8,9.3,199.0,192.77,154.84
2018,4,11,14,30,6.0,186.0,3.8,9.3,190.0,183.96,147.86
2018,4,11,14,45,4.0,167.0,3.85,9.3,169.5,163.91,131.64
2018,4,11,15,0,2.0,148.0,3.9,9.3,149.0,144.11,115.55
2018,4,11,15,15,3.0,143.5,3.9,9.3,145.0,140.07,112.52
2018,4,11,15,30,4.0,139.0,3.9,9.3,141.0,135.92,109.37
2018,4,11,15,45,19.0,138.0,4.1,9.2,148.0,140.57,113.66
2018,4,11,16,0,34.0,137.0,4.3,9.1,155.0,143.89,116.61
2018,4,11,16,15,92.5,151.5,4.4,8.95,193.0,172.74,140.0
2018,4,11,16,30,151.0,166.0,4.5,8.8,231.0,195.02,156.73
2018,4,11,16,45,163.0,142.5,4.55,8.65,204.5,166.54,131.45
2018,4,11,17,0,175.0,119.0,4.6,8.5,178.0,134.24,102.77
2018,4,11,17,15,158.5,95.5,4.6,8.35,142.0,100.05,74.21
2018,4,11,17,30,142.0,72.0,4.6,8.2,106.0,68.23,49.03
2018,4,11,17,45,155.0,60.5,4.6,8.0,89.5,48.53,38.37
2018,4,11,18,0,168.0,49.0,4.6,7.8,73.0,39.83,29.9
2018,4,11,18,15,102.0,32.5,4.55,7.7,45.5,26.91,16.65
2018,4,11,18,30,36.0,16.0,4.5,7.6,18.0,15.73,0.0
2018,4,11,18,45,18.0,8.0,4.45,7.45,9.0,7.86,0.0
2018,4,11,19,0,0.0,0.0,4.4,7.3,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.35,7.25,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.3,7.2,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.2,7.1,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,4.1,6.9,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,4.1,6.8,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,4.05,6.65,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,4.0,6.4,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,4.0,6.3,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.95,6.2,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.9,6.1,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.8,5.9,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.75,5.8,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.7,5.7,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.6,5.6,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.45,5.35,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.4,5.2,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.35,5.1,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,3.25,4.9,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,3.2,4.8,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,3.15,4.75,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,3.1,4.7,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,3.1,4.6,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,3.05,4.45,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,3.0,4.4,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,3.0,4.3,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,3.0,4.2,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,3.0,4.2,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,3.0,4.2,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,3.0,4.2,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,3.0,4.2,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,3.0,4.25,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,3.0,4.3,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,2.95,4.3,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,2.9,4.3,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,2.9,4.6,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,2.9,4.9,0.0,0.0,0.0
2018,4,12,5,45,53.5,11.5,2.85,5.15,14.5,19.4,0.0
2018,4,12,6,0,107.0,23.0,2.8,5.4,29.0,52.26,1.43
2018,4,12,6,15,236.0,37.5,2.8,5.75,68.5,113.45,80.19
2018,4,12,6,30,365.0,52.0,2.8,6.1,108.0,182.55,141.56
2018,4,12,6,45,433.5,62.5,2.8,6.45,154.0,240.06,194.27
2018,4,12,7,0,502.0,73.0,2.8,6.8,200.0,304.31,252.02
2018,4,12,7,15,335.0,86.5,2.8,7.05,179.5,264.12,221.9
2018,4,12,7,30,168.0,100.0,2.8,7.3,159.0,201.12,169.3
2018,4,12,7,45,86.0,99.0,2.8,7.6,129.5,154.56,129.11
2018,4,12,8,0,4.0,98.0,2.8,7.9,100.0,98.01,79.04
2018,4,12,8,15,288.0,122.0,2.75,8.1,274.5,334.84,283.33
2018,4,12,8,30,572.0,146.0,2.7,8.3,449.0,576.97,479.24
2018,4,12,8,45,688.0,133.0,2.6,8.5,529.5,671.25,550.91
2018,4,12,9,0,804.0,120.0,2.5,8.7,610.0,768.78,621.33
2018,4,12,9,15,622.5,154.0,2.45,8.9,549.0,687.88,557.75
2018,4,12,9,30,441.0,188.0,2.4,9.1,488.0,586.07,476.36
2018,4,12,9,45,314.0,254.5,2.35,9.25,474.0,549.99,444.17
2018,4,12,10,0,187.0,321.0,2.3,9.4,460.0,506.49,405.47
2018,4,12,10,15,259.5,332.0,2.35,9.55,533.0,595.66,474.34
2018,4,12,10,30,332.0,343.0,2.4,9.7,606.0,677.27,535.33
2018,4,12,10,45,473.0,301.5,2.45,9.8,687.5,776.08,610.36
2018,4,12,11,0,614.0,260.0,2.5,9.9,769.0,870.28,680.24
2018,4,12,11,15,692.0,231.0,2.6,10.0,814.5,915.89,713.11
2018,4,12,11,30,770.0,202.0,2.7,10.1,860.0,958.72,742.7
2018,4,12,11,45,767.0,204.5,2.8,10.15,865.0,954.61,739.86
2018,4,12,12,0,764.0,207.0,2.9,10.2,870.0,947.5,735.49
2018,4,12,12,15,811.0,186.0,2.95,10.2,889.5,956.38,742.12
2018,4,12,12,30,858.0,165.0,3.0,10.2,909.0,965.2,748.67
2018,4,12,12,45,865.5,160.0,3.1,10.2,904.5,950.19,739.12
2018,4,12,13,0,873.0,155.0,3.2,10.2,900.0,931.85,727.47
2018,4,12,13,15,871.0,153.0,3.25,10.2,884.5,905.09,709.5
2018,4,12,13,30,869.0,151.0,3.3,10.2,869.0,875.53,689.54
2018,4,12,13,45,865.5,148.0,3.35,10.2,846.0,841.12,665.97
2018,4,12,14,0,862.0,145.0,3.4,10.2,823.0,804.28,640.5
2018,4,12,14,15,854.5,142.0,3.45,10.15,792.5,762.29,611.1
2018,4,12,14,30,847.0,139.0,3.5,10.1,762.0,718.53,578.72
2018,4,12,14,45,836.0,135.5,3.55,10.1,725.0,670.48,541.85
2018,4,12,15,0,825.0,132.0,3.6,10.1,688.0,621.39,503.29
2018,4,12,15,15,807.5,128.5,3.6,10.1,644.5,567.94,460.16
2018,4,12,15,30,790.0,125.0,3.6,10.1,601.0,513.03,414.8
2018,4,12,15,45,770.5,120.0,3.6,9.85,554.0,457.4,367.97
2018,4,12,16,0,751.0,115.0,3.6,9.6,507.0,402.62,320.48
2018,4,12,16,15,725.5,109.0,3.55,9.4,457.0,345.96,270.25
2018,4,12,16,30,700.0,103.0,3.5,9.2,407.0,291.32,220.84
2018,4,12,16,45,662.0,96.0,3.45,9.0,354.5,235.17,170.42
2018,4,12,17,0,624.0,89.0,3.4,8.8,302.0,182.96,124.43
2018,4,12,17,15,543.5,82.0,3.35,8.5,245.0,130.07,82.73
2018,4,12,17,30,463.0,75.0,3.3,8.2,188.0,86.55,54.0
2018,4,12,17,45,377.5,62.5,3.2,7.9,140.0,46.31,36.41
2018,4,12,18,0,292.0,50.0,3.1,7.6,92.0,38.06,28.42
2018,4,12,18,15,185.0,34.5,3.05,7.35,57.5,26.84,16.9
2018,4,12,18,30,78.0,19.0,3.0,7.1,23.0,16.0,0.0
2018,4,12,18,45,39.0,9.5,2.95,6.9,11.5,9.34,0.0
2018,4,12,19,0,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.85,6.4,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.75,5.95,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.7,5.45,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.65,5.2,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.6,5.05,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.6,4.95,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.6,4.85,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.55,4.75,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.5,4.7,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.5,4.65,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.5,4.55,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.45,4.45,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.4,4.4,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.4,4.35,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.4,4.25,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.4,4.15,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.4,4.05,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.4,3.95,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,4,13,5,45,72.5,12.5,2.4,5.15,16.5,23.48,0.0
2018,4,13,6,0,145.0,25.0,2.4,5.6,33.0,63.35,14.35
2018,4,13,6,15,233.5,38.0,2.45,6.15,67.5,113.87,81.37
2018,4,13,6,30,322.0,51.0,2.5,6.7,102.0,168.73,131.06
2018,4,13,6,45,401.5,62.5,2.5,7.25,150.0,228.26,184.59
2018,4,13,7,0,481.0,74.0,2.5,7.8,198.0,298.09,246.19
2018,4,13,7,15,571.5,77.5,2.55,8.4,256.5,370.77,308.96
2018,4,13,7,30,662.0,81.0,2.6,9.0,315.0,451.37,376.51
2018,4,13,7,45,698.5,86.0,2.6,9.6,367.0,510.03,424.26
2018,4,13,8,0,735.0,91.0,2.6,10.2,419.0,570.55,471.89
2018,4,13,8,15,761.5,95.5,2.6,10.65,469.5,623.26,512.21
2018,4,13,8,30,788.0,100.0,2.6,11.1,520.0,678.33,552.71
2018,4,13,8,45,807.0,103.0,2.6,11.6,566.5,726.05,585.3
2018,4,13,9,0,826.0,106.0,2.6,12.1,613.0,772.75,616.56
2018,4,13,9,15,843.5,107.5,2.55,12.45,655.5,815.27,644.25
2018,4,13,9,30,861.0,109.0,2.5,12.8,698.0,856.11,670.3
2018,4,13,9,45,876.0,109.0,2.5,13.1,735.5,886.04,688.85
2018,4,13,10,0,891.0,109.0,2.5,13.4,773.0,918.71,709.29
2018,4,13,10,15,898.5,111.0,2.5,13.7,803.0,944.2,724.6
2018,4,13,10,30,906.0,113.0,2.5,14.0,833.0,966.69,737.9
2018,4,13,10,45,910.5,114.5,2.5,14.25,855.5,982.68,746.96
2018,4,13,11,0,915.0,116.0,2.5,14.5,878.0,995.36,753.91
2018,4,13,11,15,871.0,143.5,2.55,14.7,879.5,991.58,750.59
2018,4,13,11,30,827.0,171.0,2.6,14.9,881.0,978.1,741.01
2018,4,13,11,45,738.0,225.0,2.65,15.1,862.5,949.72,721.5
2018,4,13,12,0,649.0,279.0,2.7,15.3,844.0,913.8,695.35
2018,4,13,12,15,672.0,265.5,2.75,15.4,850.5,912.67,695.71
2018,4,13,12,30,695.0,252.0,2.8,15.5,857.0,908.41,693.62
2018,4,13,12,45,803.0,187.0,2.85,15.6,879.5,922.44,703.9
2018,4,13,13,0,911.0,122.0,2.9,15.7,902.0,929.63,709.17
2018,4,13,13,15,872.0,140.0,3.0,15.65,875.5,890.87,683.64
2018,4,13,13,30,833.0,158.0,3.1,15.6,849.0,854.0,659.52
2018,4,13,13,45,808.0,165.0,3.15,15.6,819.5,813.43,632.06
2018,4,13,14,0,783.0,172.0,3.2,15.6,790.0,771.87,603.62
2018,4,13,14,15,753.5,175.5,3.25,15.45,752.0,723.35,568.67
2018,4,13,14,30,724.0,179.0,3.3,15.3,714.0,674.3,532.5
2018,4,13,14,45,760.5,153.5,3.35,15.15,690.5,640.05,507.88
2018,4,13,15,0,797.0,128.0,3.4,15.0,667.0,601.98,479.31
2018,4,13,15,15,777.5,123.5,3.4,15.0,622.5,547.81,436.35
2018,4,13,15,30,758.0,119.0,3.4,15.0,578.0,493.98,392.65
2018,4,13,15,45,759.5,109.0,3.45,14.45,538.0,444.96,352.27
2018,4,13,16,0,761.0,99.0,3.5,13.9,498.0,394.65,309.29
2018,4,13,16,15,713.0,97.5,3.55,13.55,442.5,332.17,255.63
2018,4,13,16,30,665.0,96.0,3.6,13.2,387.0,275.95,206.38
2018,4,13,16,45,632.5,88.5,3.6,12.85,337.0,222.59,158.95
2018,4,13,17,0,600.0,81.0,3.6,12.5,287.0,172.54,115.18
2018,4,13,17,15,566.5,71.5,3.55,12.1,240.0,124.1,75.52
2018,4,13,17,30,533.0,62.0,3.5,11.7,193.0,79.49,44.61
2018,4,13,17,45,460.5,54.5,3.5,11.3,148.5,40.56,30.79
2018,4,13,18,0,388.0,47.0,3.5,10.9,104.0,36.32,26.53
2018,4,13,18,15,261.5,34.0,3.45,10.6,66.0,26.36,16.45
2018,4,13,18,30,135.0,21.0,3.4,10.3,28.0,16.68,0.0
2018,4,13,18,45,67.5,10.5,3.35,10.05,14.0,10.32,0.0
2018,4,13,19,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,3.25,9.7,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,3.05,9.3,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,2.95,9.1,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,2.85,8.9,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,2.8,8.65,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,2.75,8.4,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.7,8.15,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.7,7.55,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.75,7.45,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.8,7.35,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.9,6.85,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.9,6.55,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.85,6.4,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.8,6.25,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,4,14,5,15,0.0,0.0,2.8,6.55,0.0,0.0,0.0
2018,4,14,5,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,4,14,5,45,78.0,13.0,2.8,7.25,18.0,25.06,0.0
2018,4,14,6,0,156.0,26.0,2.8,7.6,36.0,67.87,24.04
2018,4,14,6,15,277.0,38.5,2.75,8.05,75.5,126.54,90.61
2018,4,14,6,30,398.0,51.0,2.7,8.5,115.0,194.85,150.78
2018,4,14,6,45,480.0,59.5,2.7,8.95,165.0,257.4,207.05
2018,4,14,7,0,562.0,68.0,2.7,9.4,215.0,328.01,269.34
2018,4,14,7,15,617.5,75.0,2.6,9.95,269.0,391.91,324.54
2018,4,14,7,30,673.0,82.0,2.5,10.5,323.0,460.33,381.42
2018,4,14,7,45,711.5,86.5,2.45,11.1,376.0,520.17,429.54
2018,4,14,8,0,750.0,91.0,2.4,11.7,429.0,582.02,477.47
