Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,8,0,0.0,103.0,1.0,12.4,103.0,100.25,79.17
2018,4,24,8,15,0.5,117.5,1.05,12.75,118.0,114.99,90.93
2018,4,24,8,30,1.0,132.0,1.1,13.1,133.0,129.77,102.62
2018,4,24,8,45,4.5,161.0,1.15,13.45,164.0,161.61,128.1
2018,4,24,9,0,8.0,190.0,1.2,13.8,195.0,193.77,153.39
2018,4,24,9,15,12.5,217.0,1.3,14.05,225.5,224.97,177.69
2018,4,24,9,30,17.0,244.0,1.4,14.3,256.0,256.42,201.9
2018,4,24,9,45,37.5,293.0,1.45,14.5,321.5,333.5,261.45
2018,4,24,10,0,58.0,342.0,1.5,14.7,387.0,404.44,314.7
2018,4,24,10,15,65.0,362.0,1.55,14.85,414.5,432.22,334.65
2018,4,24,10,30,72.0,382.0,1.6,15.0,442.0,459.9,354.64
2018,4,24,10,45,61.5,383.0,1.6,15.1,435.0,450.39,346.52
2018,4,24,11,0,51.0,384.0,1.6,15.2,428.0,440.49,338.41
2018,4,24,11,15,200.0,353.5,1.6,15.25,531.0,568.08,437.15
2018,4,24,11,30,349.0,323.0,1.6,15.3,634.0,686.68,525.03
2018,4,24,11,45,318.0,352.5,1.6,15.35,637.5,676.83,515.32
2018,4,24,12,0,287.0,382.0,1.6,15.4,641.0,673.15,511.08
2018,4,24,12,15,375.5,345.0,1.65,15.35,683.5,719.64,547.04
2018,4,24,12,30,464.0,308.0,1.7,15.3,726.0,756.91,575.9
2018,4,24,12,45,303.0,362.0,1.75,15.3,634.0,647.6,494.32
2018,4,24,13,0,142.0,416.0,1.8,15.3,542.0,544.11,415.8
2018,4,24,13,15,210.5,381.0,1.85,15.15,563.5,563.06,433.51
2018,4,24,13,30,279.0,346.0,1.9,15.0,585.0,581.09,449.43
2018,4,24,13,45,246.5,355.0,1.95,14.85,562.0,552.16,427.78
2018,4,24,14,0,214.0,364.0,2.0,14.7,539.0,522.6,405.87
2018,4,24,14,15,323.5,328.0,1.95,14.45,581.5,559.98,436.84
2018,4,24,14,30,433.0,292.0,1.9,14.2,624.0,587.77,459.52
2018,4,24,14,45,352.5,303.0,1.9,13.95,565.0,523.38,410.44
2018,4,24,15,0,272.0,314.0,1.9,13.7,506.0,465.87,366.52
2018,4,24,15,15,329.0,279.0,1.9,13.7,497.0,450.1,355.58
2018,4,24,15,30,386.0,244.0,1.9,13.7,488.0,428.68,339.19
2018,4,24,15,45,326.0,237.0,1.8,13.05,432.5,372.31,295.01
2018,4,24,16,0,266.0,230.0,1.7,12.4,377.0,321.54,255.0
2018,4,24,16,15,210.0,213.5,1.7,12.0,323.0,271.79,215.52
2018,4,24,16,30,154.0,197.0,1.7,11.6,269.0,226.13,179.31
2018,4,24,16,45,161.5,170.5,1.65,11.15,238.0,194.02,152.41
2018,4,24,17,0,169.0,144.0,1.6,10.7,207.0,161.34,124.56
2018,4,24,17,15,144.0,119.5,1.55,10.35,167.5,125.33,95.32
2018,4,24,17,30,119.0,95.0,1.5,10.0,128.0,92.56,69.45
2018,4,24,17,45,85.0,74.0,1.5,9.65,95.0,65.62,49.56
2018,4,24,18,0,51.0,53.0,1.5,9.3,62.0,45.9,35.71
2018,4,24,18,15,36.0,38.0,1.45,9.0,43.5,33.44,23.91
2018,4,24,18,30,21.0,23.0,1.4,8.7,25.0,21.71,11.16
2018,4,24,18,45,13.5,13.0,1.35,8.45,14.0,12.78,0.0
2018,4,24,19,0,6.0,3.0,1.3,8.2,3.0,0.0,0.0
2018,4,24,19,15,3.0,1.5,1.3,8.05,1.5,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,25,5,15,0.0,1.5,1.3,5.85,1.5,0.0,0.0
2018,4,25,5,30,0.0,3.0,1.3,6.3,3.0,2.95,0.0
2018,4,25,5,45,0.0,12.5,1.3,6.75,12.5,12.06,0.0
2018,4,25,6,0,0.0,22.0,1.3,7.2,22.0,21.23,12.06
2018,4,25,6,15,0.0,37.5,1.2,7.65,37.5,36.28,25.61
2018,4,25,6,30,0.0,53.0,1.1,8.1,53.0,51.77,39.36
2018,4,25,6,45,2.0,76.0,1.05,8.55,76.5,75.96,60.39
2018,4,25,7,0,4.0,99.0,1.0,9.0,100.0,100.32,81.16
2018,4,25,7,15,5.5,114.5,0.95,9.55,116.5,116.57,94.61
2018,4,25,7,30,7.0,130.0,0.9,10.1,133.0,132.98,107.9
2018,4,25,7,45,10.0,148.0,0.85,10.6,152.5,153.07,124.02
2018,4,25,8,0,13.0,166.0,0.8,11.1,172.0,173.42,140.04
2018,4,25,8,15,25.5,189.5,0.8,11.55,203.5,212.28,171.04
2018,4,25,8,30,38.0,213.0,0.8,12.0,235.0,246.9,198.01
2018,4,25,8,45,36.0,233.0,0.8,12.45,255.0,267.33,212.9
2018,4,25,9,0,34.0,253.0,0.8,12.9,275.0,287.48,227.43
2018,4,25,9,15,106.0,283.5,0.9,13.25,359.0,389.23,306.99
2018,4,25,9,30,178.0,314.0,1.0,13.6,443.0,486.87,380.49
2018,4,25,9,45,416.5,264.5,1.1,13.9,586.0,667.91,517.14
2018,4,25,10,0,655.0,215.0,1.2,14.2,729.0,845.41,643.59
2018,4,25,10,15,779.0,171.5,1.3,14.4,804.5,922.31,692.93
2018,4,25,10,30,903.0,128.0,1.4,14.6,880.0,998.9,742.44
2018,4,25,10,45,916.5,125.0,1.45,14.8,905.0,1018.06,753.3
2018,4,25,11,0,930.0,122.0,1.5,15.0,930.0,1034.11,763.0
2018,4,25,11,15,932.0,123.0,1.55,15.05,944.0,1039.89,766.64
2018,4,25,11,30,934.0,124.0,1.6,15.1,958.0,1042.2,768.31
2018,4,25,11,45,935.0,124.5,1.65,15.15,964.5,1039.54,766.93
2018,4,25,12,0,936.0,125.0,1.7,15.2,971.0,1033.41,763.48
2018,4,25,12,15,936.0,124.0,1.7,15.2,969.0,1021.36,755.71
2018,4,25,12,30,936.0,123.0,1.7,15.2,967.0,1005.96,745.94
2018,4,25,12,45,936.0,120.5,1.7,15.15,958.0,985.74,733.26
2018,4,25,13,0,936.0,118.0,1.7,15.1,949.0,962.33,718.56
2018,4,25,13,15,931.5,118.0,1.75,14.95,932.0,934.34,701.75
2018,4,25,13,30,927.0,118.0,1.8,14.8,915.0,903.55,682.95
2018,4,25,13,45,921.0,116.5,1.85,14.65,890.0,867.41,660.32
2018,4,25,14,0,915.0,115.0,1.9,14.5,865.0,828.89,635.8
2018,4,25,14,15,906.0,113.5,1.9,14.3,833.5,785.95,607.53
2018,4,25,14,30,897.0,112.0,1.9,14.1,802.0,741.24,577.66
2018,4,25,14,45,886.5,110.0,1.95,13.9,764.5,693.5,544.24
2018,4,25,15,0,876.0,108.0,2.0,13.7,727.0,644.58,508.15
2018,4,25,15,15,861.5,105.5,2.0,13.7,684.0,590.76,466.68
2018,4,25,15,30,847.0,103.0,2.0,13.7,641.0,537.44,424.37
2018,4,25,15,45,827.5,100.0,2.05,13.15,593.5,481.28,379.54
2018,4,25,16,0,808.0,97.0,2.1,12.6,546.0,425.87,333.65
2018,4,25,16,15,781.5,93.5,2.1,12.3,495.0,368.48,284.38
2018,4,25,16,30,755.0,90.0,2.1,12.0,444.0,313.13,235.59
2018,4,25,16,45,719.0,85.5,2.1,11.65,391.0,254.19,183.59
2018,4,25,17,0,683.0,81.0,2.1,11.3,338.0,201.17,136.82
2018,4,25,17,15,633.0,75.5,2.05,10.9,285.5,149.12,93.52
2018,4,25,17,30,583.0,70.0,2.0,10.5,233.0,102.71,59.44
2018,4,25,17,45,509.0,62.5,2.0,10.05,183.5,59.7,36.37
2018,4,25,18,0,435.0,55.0,2.0,9.6,134.0,41.25,31.52
2018,4,25,18,15,317.0,43.0,1.95,9.25,91.0,33.52,24.01
2018,4,25,18,30,199.0,31.0,1.9,8.9,48.0,24.23,13.53
2018,4,25,18,45,104.0,17.0,1.85,8.6,25.5,16.71,0.0
2018,4,25,19,0,9.0,3.0,1.8,8.3,3.0,0.0,0.0
2018,4,25,19,15,4.5,1.5,1.8,8.15,1.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,1.65,6.65,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.55,6.2,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.55,6.05,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.65,5.85,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.7,5.75,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.75,5.7,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.8,5.65,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.8,5.65,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,4,26,5,15,3.0,2.0,1.9,5.95,2.0,0.0,0.0
2018,4,26,5,30,6.0,4.0,2.0,6.2,4.0,4.78,0.0
2018,4,26,5,45,3.0,8.0,2.05,6.5,8.0,8.36,0.0
2018,4,26,6,0,0.0,12.0,2.1,6.8,12.0,11.57,4.06
2018,4,26,6,15,0.0,18.5,2.1,7.1,18.5,17.84,9.79
2018,4,26,6,30,0.0,25.0,2.1,7.4,25.0,24.12,15.44
2018,4,26,6,45,0.0,32.5,2.15,7.75,32.5,31.37,21.86
2018,4,26,7,0,0.0,40.0,2.2,8.1,40.0,38.62,28.18
2018,4,26,7,15,0.0,49.0,2.2,8.4,49.0,47.33,35.65
2018,4,26,7,30,0.0,58.0,2.2,8.7,58.0,56.05,43.02
2018,4,26,7,45,0.0,75.5,2.2,9.0,75.5,73.0,57.33
2018,4,26,8,0,0.0,93.0,2.2,9.3,93.0,90.19,71.63
2018,4,26,8,15,0.0,115.5,2.25,9.6,115.5,112.58,90.11
2018,4,26,8,30,0.0,138.0,2.3,9.9,138.0,135.04,108.39
2018,4,26,8,45,3.5,162.5,2.3,10.2,165.0,162.3,130.5
2018,4,26,9,0,7.0,187.0,2.3,10.5,192.0,189.83,152.54
2018,4,26,9,15,81.5,246.0,2.3,10.75,305.5,320.07,259.07
2018,4,26,9,30,156.0,305.0,2.3,11.0,419.0,458.06,367.04
2018,4,26,9,45,477.0,231.5,2.35,11.25,602.5,687.33,547.43
2018,4,26,10,0,798.0,158.0,2.4,11.5,786.0,913.11,709.67
2018,4,26,10,15,858.0,136.0,2.45,11.7,833.5,959.76,738.49
2018,4,26,10,30,918.0,114.0,2.5,11.9,881.0,999.6,764.23
2018,4,26,10,45,923.5,114.5,2.55,12.15,903.0,1014.95,773.19
2018,4,26,11,0,929.0,115.0,2.6,12.4,925.0,1026.99,780.28
2018,4,26,11,15,932.5,115.5,2.65,12.45,939.5,1033.71,784.51
2018,4,26,11,30,936.0,116.0,2.7,12.5,954.0,1036.98,786.59
2018,4,26,11,45,937.5,116.5,2.75,12.6,961.0,1034.81,785.03
2018,4,26,12,0,939.0,117.0,2.8,12.7,968.0,1029.17,781.31
2018,4,26,12,15,939.5,116.5,2.85,12.65,967.0,1018.1,774.49
2018,4,26,12,30,940.0,116.0,2.9,12.6,966.0,1003.65,765.5
2018,4,26,12,45,939.5,115.0,2.95,12.6,957.5,984.45,753.21
2018,4,26,13,0,939.0,114.0,3.0,12.6,949.0,962.03,738.75
2018,4,26,13,15,936.0,113.0,3.05,12.55,932.5,934.31,720.76
2018,4,26,13,30,933.0,112.0,3.1,12.5,916.0,903.7,700.69
2018,4,26,13,45,928.0,110.5,3.15,12.45,892.0,868.23,677.06
2018,4,26,14,0,923.0,109.0,3.2,12.4,868.0,830.29,651.5
2018,4,26,14,15,915.0,108.0,3.2,12.3,837.0,788.33,622.61
2018,4,26,14,30,907.0,107.0,3.2,12.2,806.0,744.5,592.07
2018,4,26,14,45,896.0,105.5,3.2,12.1,769.0,696.54,557.05
2018,4,26,15,0,885.0,104.0,3.2,12.0,732.0,647.41,519.19
2018,4,26,15,15,871.0,101.5,3.2,12.0,689.0,594.7,477.42
2018,4,26,15,30,857.0,99.0,3.2,12.0,646.0,539.96,432.99
2018,4,26,15,45,838.5,97.0,3.2,11.7,599.0,484.75,387.3
2018,4,26,16,0,820.0,95.0,3.2,11.4,552.0,430.16,340.68
2018,4,26,16,15,795.5,91.5,3.2,11.15,501.5,372.87,290.6
2018,4,26,16,30,771.0,88.0,3.2,10.9,451.0,317.39,240.87
2018,4,26,16,45,738.0,84.0,3.15,10.65,399.0,261.37,190.35
2018,4,26,17,0,705.0,80.0,3.1,10.4,347.0,205.8,140.71
2018,4,26,17,15,637.0,76.5,3.05,10.05,290.5,151.72,96.0
2018,4,26,17,30,569.0,73.0,3.0,9.7,234.0,105.31,62.25
2018,4,26,17,45,412.5,68.0,2.95,9.35,172.0,62.9,40.58
2018,4,26,18,0,256.0,63.0,2.9,9.0,110.0,47.03,36.81
2018,4,26,18,15,170.5,47.0,2.85,8.75,74.0,38.29,28.32
2018,4,26,18,30,85.0,31.0,2.8,8.5,38.0,25.71,15.11
2018,4,26,18,45,49.0,17.5,2.75,8.25,21.0,17.2,0.0
2018,4,26,19,0,13.0,4.0,2.7,8.0,4.0,3.93,0.0
2018,4,26,19,15,6.5,2.0,2.7,8.0,2.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.7,8.05,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.75,8.1,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.8,8.15,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.85,8.25,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,2.85,8.35,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,2.75,8.45,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.4,8.55,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,27,5,15,40.0,6.5,0.9,9.0,7.5,0.0,0.0
2018,4,27,5,30,80.0,13.0,0.9,9.3,15.0,24.27,0.0
2018,4,27,5,45,178.5,22.5,0.85,9.55,40.0,65.39,29.46
2018,4,27,6,0,277.0,32.0,0.8,9.8,65.0,114.44,80.05
2018,4,27,6,15,172.0,26.0,0.85,10.1,49.5,86.83,64.22
2018,4,27,6,30,67.0,20.0,0.9,10.4,34.0,46.85,33.95
2018,4,27,6,45,65.0,38.5,0.95,10.65,55.5,70.22,54.84
2018,4,27,7,0,63.0,57.0,1.0,10.9,77.0,89.21,71.49
2018,4,27,7,15,288.0,83.0,1.0,11.15,198.0,248.0,205.91
2018,4,27,7,30,513.0,109.0,1.0,11.4,319.0,421.96,346.13
2018,4,27,7,45,294.5,146.5,1.05,11.6,270.5,342.76,280.52
2018,4,27,8,0,76.0,184.0,1.1,11.8,222.0,239.47,194.1
2018,4,27,8,15,124.5,216.5,1.15,11.95,286.0,318.02,257.65
2018,4,27,8,30,173.0,249.0,1.2,12.1,350.0,393.6,316.43
2018,4,27,8,45,181.5,272.0,1.25,12.3,385.5,430.75,343.63
2018,4,27,9,0,190.0,295.0,1.3,12.5,421.0,467.89,370.71
2018,4,27,9,15,225.0,311.0,1.35,12.6,469.0,519.67,409.31
2018,4,27,9,30,260.0,327.0,1.4,12.7,517.0,581.43,454.33
2018,4,27,9,45,421.5,289.0,1.4,12.85,614.5,699.44,542.51
2018,4,27,10,0,583.0,251.0,1.4,13.0,712.0,816.03,626.09
2018,4,27,10,15,635.5,238.0,1.45,13.05,756.5,864.17,658.72
2018,4,27,10,30,688.0,225.0,1.5,13.1,801.0,909.07,688.89
2018,4,27,10,45,566.5,289.0,1.5,13.2,771.5,862.92,653.13
2018,4,27,11,0,445.0,353.0,1.5,13.3,742.0,814.24,615.54
2018,4,27,11,15,458.0,349.0,1.55,13.3,755.0,822.63,622.43
2018,4,27,11,30,471.0,345.0,1.6,13.3,768.0,829.17,627.46
2018,4,27,11,45,428.5,370.0,1.6,13.35,757.0,809.36,611.89
2018,4,27,12,0,386.0,395.0,1.6,13.4,746.0,782.53,591.93
2018,4,27,12,15,411.0,380.0,1.65,13.4,753.0,789.48,598.24
2018,4,27,12,30,436.0,365.0,1.7,13.4,760.0,789.0,599.22
2018,4,27,12,45,529.0,320.0,1.75,13.35,795.0,818.9,623.56
2018,4,27,13,0,622.0,275.0,1.8,13.3,830.0,844.19,644.18
2018,4,27,13,15,514.0,316.0,1.8,13.25,769.0,771.53,590.71
2018,4,27,13,30,406.0,357.0,1.8,13.2,708.0,702.6,539.94
2018,4,27,13,45,463.0,324.0,1.85,13.1,714.0,701.21,542.1
2018,4,27,14,0,520.0,291.0,1.9,13.0,720.0,695.01,539.98
2018,4,27,14,15,666.5,222.0,1.9,12.9,751.0,716.07,558.96
2018,4,27,14,30,813.0,153.0,1.9,12.8,782.0,724.16,567.67
2018,4,27,14,45,794.5,152.0,1.9,12.7,742.5,674.99,531.18
2018,4,27,15,0,776.0,151.0,1.9,12.6,703.0,624.48,493.38
2018,4,27,15,15,695.5,166.0,1.9,12.6,639.0,554.54,439.3
2018,4,27,15,30,615.0,181.0,1.9,12.6,575.0,490.76,389.03
2018,4,27,15,45,632.5,163.0,1.95,12.3,542.0,449.03,355.75
2018,4,27,16,0,650.0,145.0,2.0,12.0,509.0,404.72,318.86
2018,4,27,16,15,666.5,129.0,2.0,11.8,472.5,359.4,279.39
2018,4,27,16,30,683.0,113.0,2.0,11.6,436.0,311.76,236.62
2018,4,27,16,45,650.5,105.5,2.05,11.4,385.0,257.17,188.59
2018,4,27,17,0,618.0,98.0,2.1,11.2,334.0,205.9,143.56
2018,4,27,17,15,568.0,90.5,2.1,10.9,282.5,155.65,101.88
2018,4,27,17,30,518.0,83.0,2.1,10.6,231.0,111.12,68.78
2018,4,27,17,45,454.5,73.0,2.1,10.3,183.5,69.07,44.37
2018,4,27,18,0,391.0,63.0,2.1,10.0,136.0,46.99,36.66
2018,4,27,18,15,290.0,49.5,2.05,9.85,94.5,37.88,27.89
2018,4,27,18,30,189.0,36.0,2.0,9.7,53.0,28.28,17.44
2018,4,27,18,45,103.0,20.5,1.95,9.5,29.0,20.15,0.0
2018,4,27,19,0,17.0,5.0,1.9,9.3,5.0,4.91,0.0
2018,4,27,19,15,8.5,2.5,1.9,9.3,2.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,28,5,15,0.0,1.5,1.55,8.9,1.5,0.0,0.0
2018,4,28,5,30,0.0,3.0,1.6,9.1,3.0,2.95,0.0
2018,4,28,5,45,0.0,8.0,1.65,9.35,8.0,7.71,0.0
2018,4,28,6,0,0.0,13.0,1.7,9.6,13.0,12.53,4.86
2018,4,28,6,15,0.0,21.0,1.8,9.8,21.0,20.26,11.76
2018,4,28,6,30,0.0,29.0,1.9,10.0,29.0,27.99,18.62
2018,4,28,6,45,0.0,45.0,1.95,10.25,45.0,43.46,32.1
2018,4,28,7,0,0.0,61.0,2.0,10.5,61.0,58.95,45.41
2018,4,28,7,15,0.0,57.0,2.1,10.65,57.0,55.08,41.95
2018,4,28,7,30,0.0,53.0,2.2,10.8,53.0,51.21,38.48
2018,4,28,7,45,0.0,53.5,2.3,11.0,53.5,51.7,38.73
2018,4,28,8,0,0.0,54.0,2.4,11.2,54.0,52.19,38.96
2018,4,28,8,15,0.5,75.0,2.4,11.35,75.5,72.89,56.29
2018,4,28,8,30,1.0,96.0,2.4,11.5,97.0,93.74,73.51
2018,4,28,8,45,11.5,152.5,2.45,11.65,160.5,158.37,126.97
2018,4,28,9,0,22.0,209.0,2.5,11.8,224.0,224.45,180.37
2018,4,28,9,15,31.0,239.0,2.5,11.95,261.0,269.93,216.25
2018,4,28,9,30,40.0,269.0,2.5,12.1,298.0,309.78,247.22
2018,4,28,9,45,60.5,297.5,2.55,12.25,344.0,358.68,285.38
2018,4,28,10,0,81.0,326.0,2.6,12.4,390.0,408.24,323.46
2018,4,28,10,15,62.5,311.0,2.6,12.45,361.5,375.5,296.99
2018,4,28,10,30,44.0,296.0,2.6,12.5,333.0,342.23,270.38
2018,4,28,10,45,26.0,232.5,2.6,12.6,254.5,258.98,204.73
2018,4,28,11,0,8.0,169.0,2.6,12.7,176.0,172.74,135.61
2018,4,28,11,15,79.5,284.5,2.65,12.7,356.0,371.09,294.32
2018,4,28,11,30,151.0,400.0,2.7,12.7,536.0,559.8,437.19
2018,4,28,11,45,123.0,384.0,2.7,12.75,495.5,513.67,400.75
2018,4,28,12,0,95.0,368.0,2.7,12.8,455.0,467.52,365.42
2018,4,28,12,15,55.0,315.0,2.7,12.75,365.5,366.66,287.99
2018,4,28,12,30,15.0,262.0,2.7,12.7,276.0,270.01,212.09
2018,4,28,12,45,62.5,325.5,2.75,12.65,381.5,380.28,299.73
2018,4,28,13,0,110.0,389.0,2.8,12.6,487.0,488.29,382.63
2018,4,28,13,15,145.5,411.0,2.8,12.5,538.5,536.21,419.09
2018,4,28,13,30,181.0,433.0,2.8,12.4,590.0,581.31,453.36
2018,4,28,13,45,192.5,418.0,2.8,12.3,581.0,567.69,443.88
2018,4,28,14,0,204.0,403.0,2.8,12.2,572.0,552.89,433.81
2018,4,28,14,15,297.5,353.5,2.8,12.1,589.5,566.05,446.97
2018,4,28,14,30,391.0,304.0,2.8,12.0,607.0,571.04,453.36
2018,4,28,14,45,493.5,248.5,2.85,11.9,612.5,567.15,452.94
2018,4,28,15,0,596.0,193.0,2.9,11.8,618.0,554.07,444.74
2018,4,28,15,15,460.5,224.0,2.9,11.8,541.0,475.13,381.36
2018,4,28,15,30,325.0,255.0,2.9,11.8,464.0,408.75,327.7
2018,4,28,15,45,258.5,247.5,2.9,11.5,406.0,351.58,282.23
2018,4,28,16,0,192.0,240.0,2.9,11.2,348.0,302.66,243.06
2018,4,28,16,15,239.0,213.0,2.85,11.0,335.0,281.09,224.64
2018,4,28,16,30,286.0,186.0,2.8,10.8,322.0,256.43,202.39
2018,4,28,16,45,447.5,140.0,2.8,10.6,325.0,236.9,179.65
2018,4,28,17,0,609.0,94.0,2.8,10.4,328.0,201.5,141.13
2018,4,28,17,15,589.0,84.0,2.75,10.2,283.0,153.78,99.8
2018,4,28,17,30,569.0,74.0,2.7,10.0,238.0,108.34,64.36
2018,4,28,17,45,505.5,65.5,2.6,9.75,189.5,65.28,39.6
2018,4,28,18,0,442.0,57.0,2.5,9.5,141.0,42.47,32.7
2018,4,28,18,15,316.0,46.0,2.5,9.35,97.0,34.91,25.37
2018,4,28,18,30,190.0,35.0,2.5,9.2,53.0,27.34,16.99
2018,4,28,18,45,100.5,20.0,2.45,9.05,29.0,15.91,0.0
2018,4,28,19,0,11.0,5.0,2.4,8.9,5.0,4.91,0.0
2018,4,28,19,15,5.5,2.5,2.4,8.85,2.5,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.25,8.4,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,2.15,8.3,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.15,8.2,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.2,8.05,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.15,7.75,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,4,29,5,15,37.5,7.5,2.15,7.95,8.5,0.0,0.0
2018,4,29,5,30,75.0,15.0,2.2,8.2,17.0,25.91,0.0
2018,4,29,5,45,192.0,29.0,2.25,8.5,49.5,77.67,42.89
2018,4,29,6,0,309.0,43.0,2.3,8.8,82.0,135.2,97.42
2018,4,29,6,15,353.0,55.5,2.35,9.05,119.5,179.36,138.5
2018,4,29,6,30,397.0,68.0,2.4,9.3,157.0,228.29,183.27
2018,4,29,6,45,496.5,74.0,2.45,9.55,214.0,299.98,245.8
2018,4,29,7,0,596.0,80.0,2.5,9.8,271.0,379.91,314.15
2018,4,29,7,15,403.0,114.0,2.55,10.1,253.0,344.0,286.13
2018,4,29,7,30,210.0,148.0,2.6,10.4,235.0,284.05,235.94
2018,4,29,7,45,183.0,173.0,2.65,10.7,256.0,297.69,246.6
2018,4,29,8,0,156.0,198.0,2.7,11.0,277.0,314.48,258.94
2018,4,29,8,15,102.5,196.5,2.75,11.25,250.5,280.68,229.77
2018,4,29,8,30,49.0,195.0,2.8,11.5,224.0,235.49,191.15
2018,4,29,8,45,105.5,239.0,2.85,11.8,307.5,335.49,272.3
2018,4,29,9,0,162.0,283.0,2.9,12.1,391.0,432.17,348.18
2018,4,29,9,15,167.5,298.0,2.95,12.3,415.5,457.13,366.21
2018,4,29,9,30,173.0,313.0,3.0,12.5,440.0,481.83,384.24
2018,4,29,9,45,98.0,283.5,3.05,12.7,356.0,385.86,307.44
2018,4,29,10,0,23.0,254.0,3.1,12.9,272.0,278.74,220.76
2018,4,29,10,15,28.0,271.0,3.15,13.0,294.0,301.05,238.38
2018,4,29,10,30,33.0,288.0,3.2,13.1,316.0,323.33,255.51
2018,4,29,10,45,88.5,341.5,3.2,13.25,419.0,432.46,341.09
2018,4,29,11,0,144.0,395.0,3.2,13.4,522.0,550.46,430.34
2018,4,29,11,15,95.5,389.5,3.25,13.45,474.0,488.3,381.34
2018,4,29,11,30,47.0,384.0,3.3,13.5,426.0,433.91,338.45
2018,4,29,11,45,45.0,376.5,3.35,13.6,417.0,422.82,330.07
2018,4,29,12,0,43.0,369.0,3.4,13.7,408.0,411.64,321.47
2018,4,29,12,15,312.5,316.5,3.45,13.7,601.0,625.64,492.37
2018,4,29,12,30,582.0,264.0,3.5,13.7,794.0,826.48,644.28
2018,4,29,12,45,437.0,333.0,3.5,13.7,729.0,747.72,581.45
2018,4,29,13,0,292.0,402.0,3.5,13.7,664.0,669.41,520.13
2018,4,29,13,15,524.5,293.0,3.55,13.7,753.0,758.8,593.64
2018,4,29,13,30,757.0,184.0,3.6,13.7,842.0,830.69,650.03
2018,4,29,13,45,788.5,164.0,3.65,13.65,833.0,811.56,636.73
2018,4,29,14,0,820.0,144.0,3.7,13.6,824.0,788.09,620.96
2018,4,29,14,15,865.0,121.5,3.75,13.55,815.5,767.13,607.0
2018,4,29,14,30,910.0,99.0,3.8,13.5,807.0,742.0,589.93
2018,4,29,14,45,846.5,119.0,3.85,13.4,753.0,679.46,543.43
2018,4,29,15,0,783.0,139.0,3.9,13.3,699.0,620.24,497.16
2018,4,29,15,15,766.5,133.5,3.9,13.3,655.0,567.48,455.47
2018,4,29,15,30,750.0,128.0,3.9,13.3,611.0,513.18,411.54
2018,4,29,15,45,656.0,140.0,3.95,13.0,540.0,440.29,352.31
2018,4,29,16,0,562.0,152.0,4.0,12.7,469.0,375.94,299.16
2018,4,29,16,15,676.0,115.5,4.0,12.5,463.0,352.4,275.8
2018,4,29,16,30,790.0,79.0,4.0,12.3,457.0,318.63,241.36
2018,4,29,16,45,760.0,75.0,4.0,12.05,405.0,262.36,190.39
2018,4,29,17,0,730.0,71.0,4.0,11.8,353.0,208.98,142.26
2018,4,29,17,15,663.0,69.5,4.0,11.45,297.0,152.84,95.44
2018,4,29,17,30,596.0,68.0,4.0,11.1,241.0,106.51,61.29
2018,4,29,17,45,447.0,64.5,3.95,10.75,179.5,63.35,38.62
2018,4,29,18,0,298.0,61.0,3.9,10.4,118.0,45.11,34.96
2018,4,29,18,15,211.0,46.5,3.85,10.05,81.0,35.17,25.55
2018,4,29,18,30,124.0,32.0,3.8,9.7,44.0,26.55,16.52
2018,4,29,18,45,73.0,18.5,3.7,9.4,24.5,15.62,0.0
2018,4,29,19,0,22.0,5.0,3.6,9.1,5.0,4.91,0.0
2018,4,29,19,15,11.0,2.5,3.55,8.95,2.5,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,3.45,8.65,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,3.35,8.45,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,3.3,8.35,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,3.25,8.25,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,3.15,8.15,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,3.1,8.05,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,3.15,7.95,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,3.25,7.85,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,3.35,7.8,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,3.5,7.75,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,3.65,7.7,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,3.7,7.65,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,3.75,7.55,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,3.8,7.45,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,3.8,7.4,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,3.8,7.35,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,3.8,7.3,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,3.8,7.25,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,3.85,7.15,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,3.9,7.1,0.0,0.0,0.0
2018,4,30,5,15,13.0,6.0,3.9,7.3,6.5,0.0,0.0
2018,4,30,5,30,26.0,12.0,3.9,7.5,13.0,15.73,0.0
2018,4,30,5,45,98.5,28.5,3.95,7.65,40.0,55.44,31.92
2018,4,30,6,0,171.0,45.0,4.0,7.8,67.0,98.23,71.81
2018,4,30,6,15,126.5,61.5,4.0,8.1,82.0,111.16,86.98
2018,4,30,6,30,82.0,78.0,4.0,8.4,97.0,114.94,92.73
2018,4,30,6,45,93.0,101.5,4.0,8.75,128.0,149.11,122.8
2018,4,30,7,0,104.0,125.0,4.0,9.1,159.0,184.17,153.04
2018,4,30,7,15,100.5,140.5,3.95,9.45,178.0,203.48,169.33
2018,4,30,7,30,97.0,156.0,3.9,9.8,197.0,222.34,184.76
2018,4,30,7,45,135.0,182.0,3.85,10.2,246.5,278.11,230.96
2018,4,30,8,0,173.0,208.0,3.8,10.6,296.0,336.98,278.74
2018,4,30,8,15,264.5,221.5,3.75,11.0,371.5,430.06,354.12
2018,4,30,8,30,356.0,235.0,3.7,11.4,447.0,523.02,427.42
2018,4,30,8,45,302.5,269.5,3.65,11.8,459.0,531.26,430.16
2018,4,30,9,0,249.0,304.0,3.6,12.2,471.0,534.59,429.29
2018,4,30,9,15,339.5,297.5,3.6,12.55,540.0,611.29,488.79
2018,4,30,9,30,430.0,291.0,3.6,12.9,609.0,700.49,555.67
2018,4,30,9,45,627.5,220.5,3.55,13.25,708.5,817.08,644.46
2018,4,30,10,0,825.0,150.0,3.5,13.6,808.0,933.92,725.32
2018,4,30,10,15,870.5,132.5,3.55,13.8,848.5,966.49,745.83
2018,4,30,10,30,916.0,115.0,3.6,14.0,889.0,1003.45,769.98
2018,4,30,10,45,920.0,116.0,3.6,14.2,910.0,1017.69,778.04
2018,4,30,11,0,924.0,117.0,3.6,14.4,931.0,1028.62,784.13
2018,4,30,11,15,927.0,118.0,3.65,14.45,945.5,1035.2,788.21
2018,4,30,11,30,930.0,119.0,3.7,14.5,960.0,1038.36,790.12
2018,4,30,11,45,930.5,119.5,3.75,14.55,966.0,1035.11,787.83
2018,4,30,12,0,931.0,120.0,3.8,14.6,972.0,1028.45,783.37
2018,4,30,12,15,929.5,120.0,3.85,14.6,970.0,1015.97,775.23
2018,4,30,12,30,928.0,120.0,3.9,14.6,968.0,1000.22,764.96
2018,4,30,12,45,924.0,121.0,4.0,14.6,958.0,979.96,751.96
2018,4,30,13,0,920.0,122.0,4.1,14.6,948.0,956.67,736.87
2018,4,30,13,15,914.5,122.0,4.2,14.5,930.5,928.18,718.35
2018,4,30,13,30,909.0,122.0,4.3,14.4,913.0,897.02,698.0
2018,4,30,13,45,901.5,121.5,4.4,14.3,888.5,861.21,674.32
2018,4,30,14,0,894.0,121.0,4.5,14.2,864.0,823.2,648.77
2018,4,30,14,15,885.5,119.5,4.6,14.05,833.0,781.45,620.26
2018,4,30,14,30,877.0,118.0,4.7,13.9,802.0,737.98,590.05
2018,4,30,14,45,865.0,117.0,4.8,13.8,765.0,691.12,555.43
2018,4,30,15,0,853.0,116.0,4.9,13.7,728.0,642.52,517.81
2018,4,30,15,15,839.0,113.0,4.9,13.7,685.5,590.45,476.05
2018,4,30,15,30,825.0,110.0,4.9,13.7,643.0,538.1,433.02
2018,4,30,15,45,806.5,107.0,5.05,13.25,597.0,483.6,388.12
2018,4,30,16,0,788.0,104.0,5.2,12.8,551.0,429.79,342.3
2018,4,30,16,15,763.5,100.0,5.2,12.5,501.0,373.77,293.09
2018,4,30,16,30,739.0,96.0,5.2,12.2,451.0,317.12,242.39
2018,4,30,16,45,705.0,91.5,5.25,11.9,399.5,261.85,192.57
2018,4,30,17,0,671.0,87.0,5.3,11.6,348.0,209.96,145.98
2018,4,30,17,15,623.5,81.0,5.3,11.2,296.0,158.32,102.1
2018,4,30,17,30,576.0,75.0,5.3,10.8,244.0,112.02,66.77
2018,4,30,17,45,491.5,67.5,5.3,10.4,192.0,68.56,41.64
2018,4,30,18,0,407.0,60.0,5.3,10.0,140.0,44.85,34.79
2018,4,30,18,15,270.0,48.0,5.25,9.7,94.5,36.33,26.64
2018,4,30,18,30,133.0,36.0,5.2,9.4,49.0,29.67,19.34
2018,4,30,18,45,69.5,21.0,5.15,9.05,27.5,17.61,0.0
2018,4,30,19,0,6.0,6.0,5.1,8.7,6.0,5.9,0.0
2018,4,30,19,15,3.0,3.0,5.05,8.6,3.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,5.0,8.5,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,4.95,8.35,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,4.9,8.2,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,4.85,8.15,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,4.8,8.1,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,4.75,8.05,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,4.65,7.9,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,4.6,7.8,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,4.5,7.75,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,4.4,7.7,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,4.3,7.6,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,4.1,7.4,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,4.0,7.3,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,3.95,7.25,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,3.9,7.2,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,3.8,7.15,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,3.7,7.1,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,3.6,6.95,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,3.5,6.8,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,3.25,6.45,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,3.2,6.3,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,3.15,6.1,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,3.15,5.85,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,3.2,5.8,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,3.25,5.75,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,3.3,5.7,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,3.35,5.7,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,3.4,5.7,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,3.45,5.7,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,3.5,5.7,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,3.5,5.7,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,3.5,5.7,0.0,0.0,0.0
2018,5,1,5,15,38.5,8.0,3.5,6.25,9.5,0.0,0.0
2018,5,1,5,30,77.0,16.0,3.5,6.8,19.0,27.58,0.0
2018,5,1,5,45,151.0,30.5,3.55,7.3,47.0,72.82,44.43
2018,5,1,6,0,225.0,45.0,3.6,7.8,75.0,116.6,85.76
2018,5,1,6,15,312.0,58.0,3.6,8.25,119.0,170.63,133.35
2018,5,1,6,30,399.0,71.0,3.6,8.7,163.0,234.07,189.45
2018,5,1,6,45,521.5,73.5,3.6,9.15,225.0,312.3,257.46
2018,5,1,7,0,644.0,76.0,3.6,9.6,287.0,400.96,333.21
2018,5,1,7,15,684.5,81.0,3.6,10.1,339.5,460.53,383.65
2018,5,1,7,30,725.0,86.0,3.6,10.6,392.0,522.85,434.73
2018,5,1,7,45,754.0,90.0,3.6,11.1,443.5,577.59,478.25
2018,5,1,8,0,783.0,94.0,3.6,11.6,495.0,635.02,522.47
2018,5,1,8,15,805.0,97.0,3.6,11.95,544.5,686.98,560.76
2018,5,1,8,30,827.0,100.0,3.6,12.3,594.0,738.63,596.96
2018,5,1,8,45,844.0,103.0,3.6,12.7,640.0,785.72,629.01
2018,5,1,9,0,861.0,106.0,3.6,13.1,686.0,831.54,659.64
2018,5,1,9,15,875.5,107.0,3.55,13.45,727.0,866.71,682.0
2018,5,1,9,30,890.0,108.0,3.5,13.8,768.0,904.55,706.07
2018,5,1,9,45,902.0,108.5,3.45,14.1,804.0,937.44,726.47
2018,5,1,10,0,914.0,109.0,3.4,14.4,840.0,967.83,744.97
2018,5,1,10,15,920.0,110.5,3.35,14.65,868.5,990.91,758.47
2018,5,1,10,30,926.0,112.0,3.3,14.9,897.0,1010.91,769.89
2018,5,1,10,45,929.5,114.0,3.3,15.1,918.5,1025.81,778.44
2018,5,1,11,0,933.0,116.0,3.3,15.3,940.0,1037.35,784.84
2018,5,1,11,15,936.0,116.0,3.3,15.45,954.0,1042.9,787.48
2018,5,1,11,30,939.0,116.0,3.3,15.6,968.0,1045.01,788.0
2018,5,1,11,45,940.0,116.5,3.3,15.75,974.0,1042.21,785.38
2018,5,1,12,0,941.0,117.0,3.3,15.9,980.0,1035.96,780.62
2018,5,1,12,15,942.0,116.0,3.35,15.95,979.0,1024.77,773.39
2018,5,1,12,30,943.0,115.0,3.4,16.0,978.0,1010.2,764.0
2018,5,1,12,45,943.5,112.5,3.45,16.0,969.0,990.34,751.25
2018,5,1,13,0,944.0,110.0,3.5,16.0,960.0,967.26,736.35
2018,5,1,13,15,940.5,109.5,3.55,15.95,943.5,939.51,718.36
2018,5,1,13,30,937.0,109.0,3.6,15.9,927.0,908.92,698.35
2018,5,1,13,45,931.5,108.0,3.65,15.85,902.5,873.48,674.82
2018,5,1,14,0,926.0,107.0,3.7,15.8,878.0,835.62,649.4
2018,5,1,14,15,918.5,105.5,3.8,15.7,847.0,793.55,621.06
2018,5,1,14,30,911.0,104.0,3.9,15.6,816.0,749.58,590.96
2018,5,1,14,45,900.5,102.5,3.95,15.45,779.0,701.93,557.05
2018,5,1,15,0,890.0,101.0,4.0,15.3,742.0,653.07,519.85
2018,5,1,15,15,877.0,98.5,4.0,15.3,699.5,600.85,478.69
2018,5,1,15,30,864.0,96.0,4.0,15.3,657.0,548.15,436.07
2018,5,1,15,45,846.0,94.0,4.15,14.8,610.0,491.23,390.01
2018,5,1,16,0,828.0,92.0,4.3,14.3,563.0,436.61,344.24
2018,5,1,16,15,803.5,89.0,4.35,13.9,512.5,379.47,294.76
2018,5,1,16,30,779.0,86.0,4.4,13.5,462.0,324.12,245.54
2018,5,1,16,45,746.0,82.0,4.4,13.1,409.5,267.67,194.95
2018,5,1,17,0,713.0,78.0,4.4,12.7,357.0,211.79,145.15
2018,5,1,17,15,666.5,73.5,4.35,12.2,304.5,159.28,100.54
2018,5,1,17,30,620.0,69.0,4.3,11.7,252.0,111.92,64.4
2018,5,1,17,45,551.0,62.0,4.25,11.25,201.5,66.85,38.06
2018,5,1,18,0,482.0,55.0,4.2,10.8,151.0,39.98,30.34
2018,5,1,18,15,377.0,46.0,4.1,10.4,107.5,35.14,25.57
2018,5,1,18,30,272.0,37.0,4.0,10.0,64.0,28.77,18.73
2018,5,1,18,45,155.0,23.0,3.9,9.6,36.5,18.28,0.0
2018,5,1,19,0,38.0,9.0,3.8,9.2,9.0,8.85,0.0
2018,5,1,19,15,19.0,4.5,3.75,9.1,4.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.65,8.85,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,3.5,8.65,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.35,8.55,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.25,8.45,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.9,8.35,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.75,8.2,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.55,8.1,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,2,5,15,63.0,9.0,1.25,7.8,11.5,8.85,0.0
2018,5,2,5,30,126.0,18.0,1.3,8.3,23.0,37.39,0.0
2018,5,2,5,45,207.5,27.5,1.3,8.85,49.5,81.68,50.14
2018,5,2,6,0,289.0,37.0,1.3,9.4,76.0,126.21,91.42
2018,5,2,6,15,392.0,49.0,1.25,9.8,126.5,188.46,145.35
2018,5,2,6,30,495.0,61.0,1.2,10.2,177.0,261.73,208.65
2018,5,2,6,45,571.5,67.5,1.15,10.65,233.0,328.25,265.86
2018,5,2,7,0,648.0,74.0,1.1,11.1,289.0,401.97,327.19
2018,5,2,7,15,685.5,79.5,1.05,11.55,341.0,460.71,374.71
2018,5,2,7,30,723.0,85.0,1.0,12.0,393.0,521.92,422.27
2018,5,2,7,45,749.5,90.0,0.95,12.5,444.0,576.17,462.61
2018,5,2,8,0,776.0,95.0,0.9,13.0,495.0,632.8,503.1
2018,5,2,8,15,795.0,99.5,0.85,13.35,543.5,683.96,537.69
2018,5,2,8,30,814.0,104.0,0.8,13.7,592.0,734.59,569.91
2018,5,2,8,45,819.5,111.0,0.8,14.05,634.0,776.51,596.01
2018,5,2,9,0,825.0,118.0,0.8,14.4,676.0,816.38,620.37
2018,5,2,9,15,844.0,118.0,0.8,14.7,718.5,857.93,645.6
2018,5,2,9,30,863.0,118.0,0.8,15.0,761.0,897.86,669.36
2018,5,2,9,45,870.5,121.5,0.8,15.25,795.5,924.01,683.98
2018,5,2,10,0,878.0,125.0,0.8,15.5,830.0,952.64,700.33
2018,5,2,10,15,884.0,127.5,0.85,15.65,858.5,976.01,714.48
2018,5,2,10,30,890.0,130.0,0.9,15.8,887.0,996.39,726.85
2018,5,2,10,45,893.5,132.0,0.95,15.95,907.5,1010.74,735.5
2018,5,2,11,0,897.0,134.0,1.0,16.1,928.0,1021.86,742.29
2018,5,2,11,15,899.0,135.0,1.05,16.2,941.5,1027.2,745.72
2018,5,2,11,30,901.0,136.0,1.1,16.3,955.0,1029.21,747.24
2018,5,2,11,45,902.0,136.5,1.15,16.4,961.0,1026.4,745.88
2018,5,2,12,0,903.0,137.0,1.2,16.5,967.0,1020.28,742.57
2018,5,2,12,15,909.5,132.0,1.25,16.5,967.0,1010.63,737.42
2018,5,2,12,30,916.0,127.0,1.3,16.5,967.0,997.63,730.22
2018,5,2,12,45,922.5,120.5,1.4,16.55,959.5,979.77,720.62
2018,5,2,13,0,929.0,114.0,1.5,16.6,952.0,958.55,708.79
2018,5,2,13,15,924.5,113.5,1.55,16.5,935.0,930.29,691.9
2018,5,2,13,30,920.0,113.0,1.6,16.4,918.0,899.28,673.12
2018,5,2,13,45,914.0,112.0,1.6,16.35,893.5,863.96,650.54
2018,5,2,14,0,908.0,111.0,1.6,16.3,869.0,826.31,626.23
2018,5,2,14,15,900.0,110.0,1.65,16.15,838.5,785.01,599.9
2018,5,2,14,30,892.0,109.0,1.7,16.0,808.0,741.9,571.91
2018,5,2,14,45,881.5,107.0,1.75,15.85,771.0,694.57,539.68
2018,5,2,15,0,871.0,105.0,1.8,15.7,734.0,646.09,504.41
2018,5,2,15,15,857.5,102.5,1.8,15.7,691.5,594.48,465.17
2018,5,2,15,30,844.0,100.0,1.8,15.7,649.0,540.76,423.26
2018,5,2,15,45,826.0,97.0,1.9,15.2,602.5,485.65,380.08
2018,5,2,16,0,808.0,94.0,2.0,14.7,556.0,431.15,335.67
2018,5,2,16,15,785.5,91.0,1.95,14.35,507.0,375.83,288.58
2018,5,2,16,30,763.0,88.0,1.9,14.0,458.0,322.1,241.59
2018,5,2,16,45,733.5,83.0,1.9,13.65,406.5,266.53,192.63
2018,5,2,17,0,704.0,78.0,1.9,13.3,355.0,211.16,143.91
2018,5,2,17,15,662.0,72.5,1.85,12.85,303.5,158.93,99.81
2018,5,2,17,30,620.0,67.0,1.8,12.4,252.0,111.36,63.42
2018,5,2,17,45,559.5,60.5,1.7,12.0,203.0,66.97,37.28
2018,5,2,18,0,499.0,54.0,1.6,11.6,154.0,38.88,29.31
2018,5,2,18,15,389.5,44.0,1.55,11.2,108.5,33.02,23.68
2018,5,2,18,30,280.0,34.0,1.5,10.8,63.0,26.78,17.16
2018,5,2,18,45,169.0,21.5,1.45,10.45,36.5,16.93,0.0
2018,5,2,19,0,58.0,9.0,1.4,10.1,10.0,8.85,0.0
2018,5,2,19,15,29.0,4.5,1.45,9.9,5.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,5,3,5,15,6.5,2.5,1.45,7.65,3.0,3.16,0.0
2018,5,3,5,30,13.0,5.0,1.5,8.1,6.0,7.64,0.0
2018,5,3,5,45,6.5,8.0,1.55,8.5,8.5,9.16,1.36
2018,5,3,6,0,0.0,11.0,1.6,8.9,11.0,10.6,3.38
2018,5,3,6,15,0.0,17.5,1.65,9.25,17.5,16.88,8.96
2018,5,3,6,30,0.0,24.0,1.7,9.6,24.0,23.15,14.52
2018,5,3,6,45,0.0,46.5,1.7,9.95,46.5,44.91,33.42
2018,5,3,7,0,0.0,69.0,1.7,10.3,69.0,66.81,52.18
2018,5,3,7,15,0.0,91.0,1.7,10.6,91.0,88.79,70.69
2018,5,3,7,30,0.0,113.0,1.7,10.9,113.0,110.82,88.94
2018,5,3,7,45,0.5,132.0,1.65,11.2,132.5,130.11,104.59
2018,5,3,8,0,1.0,151.0,1.6,11.5,152.0,149.45,120.04
2018,5,3,8,15,12.0,185.5,1.6,11.75,193.0,192.3,154.81
2018,5,3,8,30,23.0,220.0,1.6,12.0,234.0,236.09,189.64
2018,5,3,8,45,55.0,249.5,1.6,12.25,286.0,299.47,240.02
2018,5,3,9,0,87.0,279.0,1.6,12.5,338.0,358.39,285.78
2018,5,3,9,15,78.0,297.5,1.6,12.7,353.0,372.19,294.83
2018,5,3,9,30,69.0,316.0,1.6,12.9,368.0,385.18,303.43
2018,5,3,9,45,101.5,331.5,1.6,13.1,411.5,440.37,345.39
2018,5,3,10,0,134.0,347.0,1.6,13.3,455.0,488.2,380.96
2018,5,3,10,15,286.5,325.0,1.65,13.45,566.0,618.87,480.92
2018,5,3,10,30,439.0,303.0,1.7,13.6,677.0,753.45,579.22
2018,5,3,10,45,623.0,238.5,1.7,13.7,783.5,870.66,663.55
2018,5,3,11,0,807.0,174.0,1.7,13.8,890.0,982.44,736.77
2018,5,3,11,15,814.5,175.0,1.7,13.9,907.5,992.53,741.26
2018,5,3,11,30,822.0,176.0,1.7,14.0,925.0,999.57,745.1
2018,5,3,11,45,790.0,194.5,1.75,14.05,918.5,982.61,734.16
2018,5,3,12,0,758.0,213.0,1.8,14.1,912.0,966.76,724.28
2018,5,3,12,15,740.0,222.0,1.8,14.1,903.5,948.33,712.19
2018,5,3,12,30,722.0,231.0,1.8,14.1,895.0,927.47,698.54
2018,5,3,12,45,654.5,263.5,1.85,14.05,861.0,881.88,668.02
2018,5,3,13,0,587.0,296.0,1.9,14.0,827.0,835.81,635.63
2018,5,3,13,15,514.0,327.5,1.9,14.0,786.5,785.04,598.87
2018,5,3,13,30,441.0,359.0,1.9,14.0,746.0,735.88,562.85
2018,5,3,13,45,455.5,343.0,1.9,13.95,733.0,715.36,549.67
2018,5,3,14,0,470.0,327.0,1.9,13.9,720.0,692.73,534.51
2018,5,3,14,15,455.0,319.5,1.95,13.8,689.0,653.85,507.18
2018,5,3,14,30,440.0,312.0,2.0,13.7,658.0,615.0,479.52
2018,5,3,14,45,446.0,293.0,2.0,13.6,629.5,579.63,454.18
2018,5,3,15,0,452.0,274.0,2.0,13.5,601.0,542.94,427.27
2018,5,3,15,15,574.5,212.5,2.0,13.5,603.5,532.83,421.14
2018,5,3,15,30,697.0,151.0,2.0,13.5,606.0,510.47,404.09
2018,5,3,15,45,514.0,186.0,2.1,13.3,508.5,418.13,331.16
2018,5,3,16,0,331.0,221.0,2.2,13.1,411.0,344.42,272.77
2018,5,3,16,15,260.0,210.5,2.3,12.9,351.5,288.46,228.2
2018,5,3,16,30,189.0,200.0,2.4,12.7,292.0,242.37,191.51
2018,5,3,16,45,292.0,162.0,2.5,12.45,286.0,221.29,170.63
2018,5,3,17,0,395.0,124.0,2.6,12.2,280.0,188.51,138.13
2018,5,3,17,15,489.5,98.0,2.65,11.85,264.0,156.48,105.91
2018,5,3,17,30,584.0,72.0,2.7,11.5,248.0,113.4,66.82
2018,5,3,17,45,502.0,65.0,2.75,11.1,196.0,69.64,40.75
2018,5,3,18,0,420.0,58.0,2.8,10.7,144.0,42.3,32.49
2018,5,3,18,15,351.0,47.5,2.8,10.4,105.5,36.15,26.56
2018,5,3,18,30,282.0,37.0,2.8,10.1,67.0,28.59,18.87
2018,5,3,18,45,165.0,23.0,2.8,9.75,38.5,18.13,1.42
2018,5,3,19,0,48.0,9.0,2.8,9.4,10.0,8.85,0.0
2018,5,3,19,15,24.0,4.5,2.75,9.35,5.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,2.65,9.2,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,2.55,9.05,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,2.45,8.95,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,2.1,8.05,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.1,7.85,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,5,4,5,15,52.0,10.0,2.1,7.45,12.5,15.54,0.0
2018,5,4,5,30,104.0,20.0,2.2,7.9,25.0,41.09,0.0
2018,5,4,5,45,219.0,32.0,2.25,8.4,58.5,90.11,58.3
2018,5,4,6,0,334.0,44.0,2.3,8.9,92.0,146.9,108.16
2018,5,4,6,15,384.0,57.5,2.1,9.4,133.5,195.16,152.13
2018,5,4,6,30,434.0,71.0,1.9,9.9,175.0,249.61,200.81
2018,5,4,6,45,465.0,79.0,1.75,10.35,214.5,297.0,242.82
2018,5,4,7,0,496.0,87.0,1.6,10.8,254.0,345.28,284.11
2018,5,4,7,15,389.5,120.5,1.45,11.3,265.0,347.53,286.0
2018,5,4,7,30,283.0,154.0,1.3,11.8,276.0,334.45,274.2
2018,5,4,7,45,407.5,155.0,1.15,12.3,354.5,433.55,352.84
2018,5,4,8,0,532.0,156.0,1.0,12.8,433.0,536.39,430.44
2018,5,4,8,15,579.0,158.5,1.1,13.25,486.5,598.3,475.72
