Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,8,30,626.0,161.0,1.2,13.7,540.0,659.61,520.03
2018,5,4,8,45,622.0,177.5,1.25,14.15,577.5,697.17,544.86
2018,5,4,9,0,618.0,194.0,1.3,14.6,615.0,732.47,567.84
2018,5,4,9,15,655.0,193.5,1.4,14.95,663.5,782.72,602.75
2018,5,4,9,30,692.0,193.0,1.5,15.3,712.0,832.88,636.07
2018,5,4,9,45,701.0,201.0,1.65,15.65,747.0,866.14,657.93
2018,5,4,10,0,710.0,209.0,1.8,16.0,782.0,897.28,678.44
2018,5,4,10,15,620.5,265.0,1.75,16.25,778.5,882.49,664.32
2018,5,4,10,30,531.0,321.0,1.7,16.5,775.0,861.09,645.04
2018,5,4,10,45,540.5,329.0,1.65,16.8,800.5,883.04,658.13
2018,5,4,11,0,550.0,337.0,1.6,17.1,826.0,902.95,669.24
2018,5,4,11,15,577.0,330.0,1.55,17.3,850.0,922.41,681.03
2018,5,4,11,30,604.0,323.0,1.5,17.5,874.0,939.7,691.29
2018,5,4,11,45,631.0,309.5,1.45,17.7,889.0,948.26,696.04
2018,5,4,12,0,658.0,296.0,1.4,17.9,904.0,954.1,699.14
2018,5,4,12,15,638.5,303.0,1.45,18.0,892.0,932.52,684.92
2018,5,4,12,30,619.0,310.0,1.5,18.1,880.0,908.94,669.65
2018,5,4,12,45,691.0,267.0,1.55,18.15,897.5,919.69,679.92
2018,5,4,13,0,763.0,224.0,1.6,18.2,915.0,924.99,684.59
2018,5,4,13,15,709.5,249.0,1.7,18.1,882.5,881.15,657.08
2018,5,4,13,30,656.0,274.0,1.8,18.0,850.0,837.26,627.91
2018,5,4,13,45,698.0,241.0,1.95,17.9,839.5,816.86,617.65
2018,5,4,14,0,740.0,208.0,2.1,17.8,829.0,791.78,603.44
2018,5,4,14,15,788.5,175.0,2.15,17.6,815.0,766.67,588.23
2018,5,4,14,30,837.0,142.0,2.2,17.4,801.0,736.62,568.94
2018,5,4,14,45,841.5,130.5,2.3,17.15,767.0,691.91,537.88
2018,5,4,15,0,846.0,119.0,2.4,16.9,733.0,644.97,504.24
2018,5,4,15,15,842.0,112.5,2.4,16.9,694.0,595.79,466.72
2018,5,4,15,30,838.0,106.0,2.4,16.9,655.0,545.43,427.19
2018,5,4,15,45,831.5,99.5,2.5,16.3,611.5,492.87,385.9
2018,5,4,16,0,825.0,93.0,2.6,15.7,568.0,439.79,342.5
2018,5,4,16,15,806.0,89.0,2.65,15.35,519.5,384.01,295.06
2018,5,4,16,30,787.0,85.0,2.7,15.0,471.0,329.43,247.26
2018,5,4,16,45,758.5,81.0,2.7,14.6,419.5,273.76,197.97
2018,5,4,17,0,730.0,77.0,2.7,14.2,368.0,220.82,150.95
2018,5,4,17,15,670.5,73.0,2.7,13.75,311.0,163.11,102.83
2018,5,4,17,30,611.0,69.0,2.7,13.3,254.0,114.57,66.05
2018,5,4,17,45,525.5,61.5,2.7,12.85,199.5,68.58,38.47
2018,5,4,18,0,440.0,54.0,2.7,12.4,145.0,38.47,28.86
2018,5,4,18,15,370.5,44.5,2.65,11.95,106.5,33.09,23.71
2018,5,4,18,30,301.0,35.0,2.6,11.5,68.0,27.37,17.81
2018,5,4,18,45,180.5,22.5,2.55,11.0,39.5,17.64,2.76
2018,5,4,19,0,60.0,10.0,2.5,10.5,11.0,9.83,0.0
2018,5,4,19,15,30.0,5.0,2.45,10.4,5.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.25,9.95,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.25,8.3,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,5,5,5,15,4.5,6.5,2.2,8.65,6.5,6.89,0.0
2018,5,5,5,30,9.0,13.0,2.2,8.8,13.0,14.12,0.0
2018,5,5,5,45,4.5,24.0,2.2,8.95,24.0,24.15,13.68
2018,5,5,6,0,0.0,35.0,2.2,9.1,35.0,33.86,23.19
2018,5,5,6,15,2.0,52.5,2.15,9.25,53.0,52.1,39.28
2018,5,5,6,30,4.0,70.0,2.1,9.4,71.0,70.48,55.39
2018,5,5,6,45,101.5,100.0,2.05,9.6,134.5,151.16,124.18
2018,5,5,7,0,199.0,130.0,2.0,9.8,198.0,241.17,200.1
2018,5,5,7,15,279.0,143.0,2.0,10.0,255.0,307.54,255.49
2018,5,5,7,30,359.0,156.0,2.0,10.2,312.0,381.36,315.97
2018,5,5,7,45,292.5,184.5,1.95,10.45,321.5,386.96,318.63
2018,5,5,8,0,226.0,213.0,1.9,10.7,331.0,385.77,315.52
2018,5,5,8,15,319.0,220.5,1.9,10.95,404.5,469.34,381.98
2018,5,5,8,30,412.0,228.0,1.9,11.2,478.0,567.39,456.98
2018,5,5,8,45,309.0,256.5,1.85,11.5,452.0,523.66,419.38
2018,5,5,9,0,206.0,285.0,1.8,11.8,426.0,471.09,375.65
2018,5,5,9,15,190.5,310.5,1.75,12.0,447.0,490.75,388.96
2018,5,5,9,30,175.0,336.0,1.7,12.2,468.0,508.76,400.34
2018,5,5,9,45,112.0,326.5,1.65,12.4,412.5,444.48,349.08
2018,5,5,10,0,49.0,317.0,1.6,12.6,357.0,368.73,289.02
2018,5,5,10,15,73.5,341.0,1.7,12.65,403.0,417.25,326.9
2018,5,5,10,30,98.0,365.0,1.8,12.7,449.0,474.62,370.11
2018,5,5,10,45,198.0,381.5,1.85,12.8,556.5,589.18,457.11
2018,5,5,11,0,298.0,398.0,1.9,12.9,664.0,712.53,546.97
2018,5,5,11,15,378.5,388.5,2.05,12.9,731.5,781.0,597.11
2018,5,5,11,30,459.0,379.0,2.2,12.9,799.0,854.64,650.49
2018,5,5,11,45,349.0,414.5,2.35,12.9,735.0,773.28,590.73
2018,5,5,12,0,239.0,450.0,2.5,12.9,671.0,697.51,534.69
2018,5,5,12,15,196.5,449.5,2.55,12.95,631.0,644.99,496.43
2018,5,5,12,30,154.0,449.0,2.6,13.0,591.0,598.93,462.08
2018,5,5,12,45,145.5,449.0,2.7,13.05,582.0,585.72,452.78
2018,5,5,13,0,137.0,449.0,2.8,13.1,573.0,572.27,443.04
2018,5,5,13,15,210.0,421.5,2.8,13.2,608.0,603.54,468.78
2018,5,5,13,30,283.0,394.0,2.8,13.3,643.0,633.15,492.65
2018,5,5,13,45,297.0,387.0,2.8,13.35,642.0,626.1,487.78
2018,5,5,14,0,311.0,380.0,2.8,13.4,641.0,617.31,481.82
2018,5,5,14,15,281.5,376.0,2.8,13.45,606.0,576.8,451.38
2018,5,5,14,30,252.0,372.0,2.8,13.5,571.0,537.78,421.98
2018,5,5,14,45,339.5,327.0,2.8,13.55,582.0,540.7,426.55
2018,5,5,15,0,427.0,282.0,2.8,13.6,593.0,535.59,424.17
2018,5,5,15,15,431.0,262.5,2.8,13.6,561.0,497.2,394.67
2018,5,5,15,30,435.0,243.0,2.8,13.6,529.0,457.83,363.92
2018,5,5,15,45,504.0,204.0,2.8,13.4,512.5,431.08,342.64
2018,5,5,16,0,573.0,165.0,2.8,13.2,496.0,397.28,314.21
2018,5,5,16,15,676.0,126.0,2.8,12.95,483.0,367.97,287.03
2018,5,5,16,30,779.0,87.0,2.8,12.7,470.0,329.93,250.27
2018,5,5,16,45,743.5,83.5,2.85,12.5,417.0,273.3,199.86
2018,5,5,17,0,708.0,80.0,2.9,12.3,364.0,217.45,150.3
2018,5,5,17,15,646.5,78.0,2.9,11.9,309.5,164.94,106.21
2018,5,5,17,30,585.0,76.0,2.9,11.5,255.0,119.27,71.48
2018,5,5,17,45,481.5,68.5,2.9,11.1,197.5,73.81,44.04
2018,5,5,18,0,378.0,61.0,2.9,10.7,140.0,44.56,34.55
2018,5,5,18,15,314.5,50.0,2.85,10.3,103.5,37.5,27.84
2018,5,5,18,30,251.0,39.0,2.8,9.9,67.0,30.07,20.38
2018,5,5,18,45,143.0,24.0,2.7,9.55,38.5,18.83,4.73
2018,5,5,19,0,35.0,9.0,2.6,9.2,10.0,8.85,0.0
2018,5,5,19,15,17.5,4.5,2.6,9.0,5.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.6,8.65,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.6,8.45,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.6,8.35,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.55,8.25,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.5,8.15,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.45,8.1,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.3,8.05,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.35,8.1,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,2.45,8.15,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,5,6,5,15,63.5,10.5,2.6,8.4,14.0,17.55,0.0
2018,5,6,5,30,127.0,21.0,2.7,8.6,28.0,46.97,1.3
2018,5,6,5,45,209.5,33.5,2.75,8.85,59.0,90.33,60.05
2018,5,6,6,0,292.0,46.0,2.8,9.1,90.0,137.87,102.42
2018,5,6,6,15,394.0,56.5,2.8,9.35,139.5,200.33,157.03
2018,5,6,6,30,496.0,67.0,2.8,9.6,189.0,272.54,220.3
2018,5,6,6,45,453.5,85.0,2.75,9.85,216.5,297.97,245.31
2018,5,6,7,0,411.0,103.0,2.7,10.1,244.0,320.48,266.14
2018,5,6,7,15,401.5,126.0,2.7,10.55,282.0,361.19,300.17
2018,5,6,7,30,392.0,149.0,2.7,11.0,320.0,400.12,331.4
2018,5,6,7,45,521.0,138.0,2.7,11.4,394.5,487.75,402.47
2018,5,6,8,0,650.0,127.0,2.7,11.8,469.0,589.65,482.38
2018,5,6,8,15,759.0,106.0,2.75,12.15,542.0,670.01,543.8
2018,5,6,8,30,868.0,85.0,2.8,12.5,615.0,755.11,604.5
2018,5,6,8,45,882.5,87.5,2.8,12.9,660.5,800.8,634.57
2018,5,6,9,0,897.0,90.0,2.8,13.3,706.0,844.97,663.38
2018,5,6,9,15,907.5,92.0,2.85,13.6,746.0,883.39,688.33
2018,5,6,9,30,918.0,94.0,2.9,13.9,786.0,919.57,711.53
2018,5,6,9,45,922.0,97.0,3.0,14.15,819.0,948.46,730.08
2018,5,6,10,0,926.0,100.0,3.1,14.4,852.0,974.4,746.63
2018,5,6,10,15,896.5,122.0,3.15,14.55,870.0,985.68,753.06
2018,5,6,10,30,867.0,144.0,3.2,14.7,888.0,998.36,760.69
2018,5,6,10,45,863.5,151.0,3.25,14.9,907.5,1010.77,768.08
2018,5,6,11,0,860.0,158.0,3.3,15.1,927.0,1019.83,773.3
2018,5,6,11,15,853.5,165.0,3.4,15.15,938.0,1022.6,775.23
2018,5,6,11,30,847.0,172.0,3.5,15.2,949.0,1022.04,775.08
2018,5,6,11,45,828.5,186.0,3.55,15.25,950.0,1013.59,769.32
2018,5,6,12,0,810.0,200.0,3.6,15.3,951.0,1002.01,761.58
2018,5,6,12,15,636.5,293.5,3.6,15.2,883.0,922.03,705.04
2018,5,6,12,30,463.0,387.0,3.6,15.1,815.0,838.67,641.61
2018,5,6,12,45,376.0,410.0,3.6,15.05,755.5,765.44,588.02
2018,5,6,13,0,289.0,433.0,3.6,15.0,696.0,698.21,537.72
2018,5,6,13,15,310.5,420.5,3.55,14.9,698.5,694.56,536.43
2018,5,6,13,30,332.0,408.0,3.5,14.8,701.0,688.9,533.27
2018,5,6,13,45,299.5,404.5,3.5,14.75,663.5,645.27,501.02
2018,5,6,14,0,267.0,401.0,3.5,14.7,626.0,602.85,469.6
2018,5,6,14,15,298.5,377.0,3.45,14.5,620.0,590.73,462.28
2018,5,6,14,30,330.0,353.0,3.4,14.3,614.0,575.73,452.42
2018,5,6,14,45,378.0,320.0,3.35,14.1,606.0,560.31,442.37
2018,5,6,15,0,426.0,287.0,3.3,13.9,598.0,540.02,428.12
2018,5,6,15,15,344.5,289.0,3.3,13.9,531.0,472.45,375.17
2018,5,6,15,30,263.0,291.0,3.3,13.9,464.0,411.45,327.05
2018,5,6,15,45,253.5,269.5,3.25,13.45,427.0,371.45,296.02
2018,5,6,16,0,244.0,248.0,3.2,13.0,390.0,332.27,264.94
2018,5,6,16,15,246.5,225.5,3.2,12.75,358.0,297.67,236.65
2018,5,6,16,30,249.0,203.0,3.2,12.5,326.0,262.79,207.47
2018,5,6,16,45,189.0,181.0,3.2,12.3,268.5,214.09,168.18
2018,5,6,17,0,129.0,159.0,3.2,12.1,211.0,169.46,132.74
2018,5,6,17,15,156.5,132.0,3.15,11.85,186.5,141.6,108.1
2018,5,6,17,30,184.0,105.0,3.1,11.6,162.0,107.53,78.59
2018,5,6,17,45,176.0,84.0,3.05,11.35,130.5,77.37,55.68
2018,5,6,18,0,168.0,63.0,3.0,11.1,99.0,50.35,39.7
2018,5,6,18,15,96.0,46.5,2.95,10.8,66.0,37.91,28.17
2018,5,6,18,30,24.0,30.0,2.9,10.5,33.0,28.28,18.87
2018,5,6,18,45,19.5,19.5,2.85,10.25,21.0,18.49,5.57
2018,5,6,19,0,15.0,9.0,2.8,10.0,9.0,8.85,0.0
2018,5,6,19,15,7.5,4.5,2.75,9.95,4.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,2.85,9.7,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,2.95,9.65,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.1,9.55,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.25,9.45,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.4,9.35,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.55,9.25,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.6,9.15,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.6,9.05,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,3.6,8.95,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,3.6,8.85,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,3.6,8.75,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,3.55,8.65,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,3.5,8.55,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,5,7,5,15,87.5,12.0,3.3,8.85,17.0,21.93,0.0
2018,5,7,5,30,175.0,24.0,3.3,9.2,34.0,58.92,9.91
2018,5,7,5,45,299.5,34.5,3.3,9.55,72.0,112.2,74.85
2018,5,7,6,0,424.0,45.0,3.3,9.9,110.0,174.97,129.46
2018,5,7,6,15,482.5,53.5,3.25,10.35,153.5,227.24,177.38
2018,5,7,6,30,541.0,62.0,3.2,10.8,197.0,285.41,229.84
2018,5,7,6,45,614.5,66.5,3.1,11.2,253.0,351.36,287.57
2018,5,7,7,0,688.0,71.0,3.0,11.6,309.0,424.07,349.27
2018,5,7,7,15,724.0,75.5,2.95,12.25,361.5,481.56,396.78
2018,5,7,7,30,760.0,80.0,2.9,12.9,414.0,542.7,445.4
2018,5,7,7,45,786.0,83.5,2.9,13.5,465.5,598.24,488.21
2018,5,7,8,0,812.0,87.0,2.9,14.1,517.0,654.38,530.08
2018,5,7,8,15,831.0,90.0,2.85,14.65,565.5,705.2,564.93
2018,5,7,8,30,850.0,93.0,2.8,15.2,614.0,755.4,598.31
2018,5,7,8,45,863.0,96.5,2.75,15.8,658.5,796.3,624.13
2018,5,7,9,0,876.0,100.0,2.7,16.4,703.0,839.58,651.21
2018,5,7,9,15,852.0,117.5,2.7,16.75,732.0,869.31,669.31
2018,5,7,9,30,828.0,135.0,2.7,17.1,761.0,890.17,681.26
2018,5,7,9,45,867.5,122.5,2.7,17.4,804.5,927.09,704.4
2018,5,7,10,0,907.0,110.0,2.7,17.7,848.0,968.3,730.06
2018,5,7,10,15,922.5,106.5,2.7,17.85,879.0,994.74,745.94
2018,5,7,10,30,938.0,103.0,2.7,18.0,910.0,1018.45,760.13
2018,5,7,10,45,931.5,110.5,2.75,18.15,928.5,1029.4,766.41
2018,5,7,11,0,925.0,118.0,2.8,18.3,947.0,1036.73,770.55
2018,5,7,11,15,928.0,118.5,2.8,18.3,960.5,1042.62,773.84
2018,5,7,11,30,931.0,119.0,2.8,18.3,974.0,1045.12,775.04
2018,5,7,11,45,943.0,112.0,2.85,18.35,983.0,1045.36,775.25
2018,5,7,12,0,955.0,105.0,2.9,18.4,992.0,1042.11,773.31
2018,5,7,12,15,954.5,105.0,2.85,18.4,990.5,1030.38,765.12
2018,5,7,12,30,954.0,105.0,2.8,18.4,989.0,1015.3,754.91
2018,5,7,12,45,953.0,103.5,2.8,18.4,979.5,994.96,741.78
2018,5,7,13,0,952.0,102.0,2.8,18.4,970.0,971.45,726.63
2018,5,7,13,15,948.5,101.5,2.8,18.4,953.0,943.64,708.61
2018,5,7,13,30,945.0,101.0,2.8,18.4,936.0,912.99,688.66
2018,5,7,13,45,939.5,99.5,2.8,18.35,911.5,877.0,665.11
2018,5,7,14,0,934.0,98.0,2.8,18.3,887.0,838.6,639.76
2018,5,7,14,15,928.0,96.0,2.85,18.15,856.5,797.11,612.57
2018,5,7,14,30,922.0,94.0,2.9,18.0,826.0,753.61,583.6
2018,5,7,14,45,915.0,91.5,2.95,17.85,790.0,707.17,552.08
2018,5,7,15,0,908.0,89.0,3.0,17.7,754.0,659.21,516.8
2018,5,7,15,15,896.0,87.0,3.0,17.7,712.0,607.52,477.0
2018,5,7,15,30,884.0,85.0,3.0,17.7,670.0,555.23,435.65
2018,5,7,15,45,868.5,82.5,3.15,17.05,623.5,500.41,392.47
2018,5,7,16,0,853.0,80.0,3.3,16.4,577.0,445.83,347.77
2018,5,7,16,15,831.5,78.0,3.35,16.0,527.5,389.9,300.02
2018,5,7,16,30,810.0,76.0,3.4,15.6,478.0,332.35,249.73
2018,5,7,16,45,781.0,72.5,3.45,15.15,426.0,275.84,199.57
2018,5,7,17,0,752.0,69.0,3.5,14.7,374.0,222.06,151.58
2018,5,7,17,15,712.5,65.0,3.45,14.25,322.0,169.09,106.08
2018,5,7,17,30,673.0,61.0,3.4,13.8,270.0,120.48,67.9
2018,5,7,17,45,616.0,55.5,3.35,13.3,220.0,71.18,36.59
2018,5,7,18,0,559.0,50.0,3.3,12.8,170.0,34.57,25.37
2018,5,7,18,15,471.0,42.5,3.25,12.45,125.0,30.79,21.7
2018,5,7,18,30,383.0,35.0,3.2,12.1,80.0,26.82,17.54
2018,5,7,18,45,245.5,24.0,3.15,11.75,48.0,19.09,6.75
2018,5,7,19,0,108.0,13.0,3.1,11.4,16.0,12.78,0.0
2018,5,7,19,15,54.0,6.5,3.1,11.3,8.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.05,10.8,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.0,9.95,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.0,9.75,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.0,9.65,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.85,9.45,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.85,8.95,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,5,8,4,45,0.0,0.0,3.05,9.2,0.0,0.0,0.0
2018,5,8,5,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,5,8,5,15,92.5,11.0,3.1,9.65,16.5,21.71,0.0
2018,5,8,5,30,185.0,22.0,3.1,10.0,33.0,59.31,15.15
2018,5,8,5,45,267.5,35.0,3.15,10.35,67.5,105.59,70.94
2018,5,8,6,0,350.0,48.0,3.2,10.7,102.0,158.21,117.57
2018,5,8,6,15,479.0,51.5,3.15,11.0,155.5,224.81,175.3
2018,5,8,6,30,608.0,55.0,3.1,11.3,209.0,304.54,244.57
2018,5,8,6,45,656.0,59.5,3.1,11.6,259.5,361.56,295.42
2018,5,8,7,0,704.0,64.0,3.1,11.9,310.0,423.99,349.21
2018,5,8,7,15,737.0,68.0,3.0,12.25,361.5,481.48,397.11
2018,5,8,7,30,770.0,72.0,2.9,12.6,413.0,540.85,444.77
2018,5,8,7,45,794.5,75.0,2.85,12.95,463.0,595.27,487.1
2018,5,8,8,0,819.0,78.0,2.8,13.3,513.0,650.15,528.17
2018,5,8,8,15,836.5,80.0,2.7,13.65,560.0,695.41,558.92
2018,5,8,8,30,854.0,82.0,2.6,14.0,607.0,743.34,590.98
2018,5,8,8,45,861.5,87.0,2.5,14.35,649.5,785.65,618.22
2018,5,8,9,0,869.0,92.0,2.4,14.7,692.0,825.99,643.51
2018,5,8,9,15,810.5,126.0,2.3,15.0,711.0,843.72,652.63
2018,5,8,9,30,752.0,160.0,2.2,15.3,730.0,853.38,656.28
2018,5,8,9,45,651.5,219.0,2.1,15.6,729.0,842.5,645.73
2018,5,8,10,0,551.0,278.0,2.0,15.9,728.0,821.16,625.31
2018,5,8,10,15,683.5,219.0,2.0,16.15,796.0,896.86,679.15
2018,5,8,10,30,816.0,160.0,2.0,16.4,864.0,967.46,724.24
2018,5,8,10,45,873.5,129.5,1.95,16.65,899.5,993.4,738.53
2018,5,8,11,0,931.0,99.0,1.9,16.9,935.0,1023.42,755.86
2018,5,8,11,15,933.5,99.5,1.95,16.95,948.5,1028.95,759.12
2018,5,8,11,30,936.0,100.0,2.0,17.0,962.0,1031.07,760.57
2018,5,8,11,45,938.0,99.5,2.05,17.1,968.0,1028.25,758.82
2018,5,8,12,0,940.0,99.0,2.1,17.2,974.0,1022.02,755.02
2018,5,8,12,15,938.5,100.0,2.2,17.15,972.5,1010.56,748.93
2018,5,8,12,30,937.0,101.0,2.3,17.1,971.0,995.82,740.75
2018,5,8,12,45,934.0,101.5,2.35,17.05,961.5,975.97,728.65
2018,5,8,13,0,931.0,102.0,2.4,17.0,952.0,953.08,714.55
2018,5,8,13,15,927.5,101.5,2.5,16.85,935.5,925.82,698.2
2018,5,8,13,30,924.0,101.0,2.6,16.7,919.0,895.78,679.8
2018,5,8,13,45,912.5,104.0,2.65,16.5,894.0,859.93,656.92
2018,5,8,14,0,901.0,107.0,2.7,16.3,869.0,822.09,632.43
2018,5,8,14,15,900.0,102.0,2.65,16.1,840.5,782.68,605.9
2018,5,8,14,30,899.0,97.0,2.6,15.9,812.0,740.99,577.51
2018,5,8,14,45,779.5,140.5,2.6,15.75,740.0,663.27,520.74
2018,5,8,15,0,660.0,184.0,2.6,15.6,668.0,592.2,466.1
2018,5,8,15,15,534.0,217.5,2.6,15.6,595.0,517.05,407.49
2018,5,8,15,30,408.0,251.0,2.6,15.6,522.0,452.18,356.17
2018,5,8,15,45,513.5,200.5,2.55,15.25,517.0,434.41,342.56
2018,5,8,16,0,619.0,150.0,2.5,14.9,512.0,405.64,318.31
2018,5,8,16,15,658.0,125.0,2.5,14.7,480.0,363.13,281.51
2018,5,8,16,30,697.0,100.0,2.5,14.5,448.0,316.18,239.49
2018,5,8,16,45,717.5,85.5,2.5,14.3,410.0,271.69,198.27
2018,5,8,17,0,738.0,71.0,2.5,14.1,372.0,222.13,152.29
2018,5,8,17,15,699.5,66.5,2.45,13.8,320.5,169.64,107.15
2018,5,8,17,30,661.0,62.0,2.4,13.5,269.0,121.39,69.06
2018,5,8,17,45,605.0,56.5,2.3,13.2,219.5,72.69,37.75
2018,5,8,18,0,549.0,51.0,2.2,12.9,170.0,35.27,26.0
2018,5,8,18,15,459.0,44.0,2.15,12.6,125.5,31.98,22.78
2018,5,8,18,30,369.0,37.0,2.1,12.3,81.0,28.57,19.12
2018,5,8,18,45,234.0,25.0,2.0,11.95,48.5,19.92,8.04
2018,5,8,19,0,99.0,13.0,1.9,11.6,16.0,12.78,0.0
2018,5,8,19,15,49.5,6.5,1.9,11.5,8.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,5,9,4,45,6.0,1.0,2.3,9.6,1.0,0.0,0.0
2018,5,9,5,0,12.0,2.0,2.3,9.6,2.0,0.0,0.0
2018,5,9,5,15,54.0,12.5,2.4,9.8,15.5,18.75,0.0
2018,5,9,5,30,96.0,23.0,2.5,10.0,29.0,43.3,13.53
2018,5,9,5,45,267.5,34.0,2.65,10.2,72.0,105.67,71.49
2018,5,9,6,0,439.0,45.0,2.8,10.4,115.0,180.82,134.18
2018,5,9,6,15,522.5,51.5,2.9,10.65,164.0,240.23,187.56
2018,5,9,6,30,606.0,58.0,3.0,10.9,213.0,308.14,247.97
2018,5,9,6,45,656.0,63.5,3.15,11.1,265.0,368.34,301.59
2018,5,9,7,0,706.0,69.0,3.3,11.3,317.0,431.56,356.34
2018,5,9,7,15,740.0,72.5,3.35,11.55,369.0,489.2,404.88
2018,5,9,7,30,774.0,76.0,3.4,11.8,421.0,548.78,453.46
2018,5,9,7,45,798.5,79.5,3.45,12.05,472.0,603.94,497.13
2018,5,9,8,0,823.0,83.0,3.5,12.3,523.0,659.55,539.81
2018,5,9,8,15,841.0,86.5,3.5,12.5,571.5,710.59,576.1
2018,5,9,8,30,859.0,90.0,3.5,12.7,620.0,757.01,608.32
2018,5,9,8,45,871.5,93.0,3.55,12.95,664.5,801.2,638.57
2018,5,9,9,0,884.0,96.0,3.6,13.2,709.0,843.75,667.28
2018,5,9,9,15,894.0,98.0,3.6,13.4,748.0,881.2,691.87
2018,5,9,9,30,904.0,100.0,3.6,13.6,787.0,916.42,714.7
2018,5,9,9,45,906.0,105.0,3.6,13.8,820.0,945.13,732.79
2018,5,9,10,0,908.0,110.0,3.6,14.0,853.0,970.84,748.77
2018,5,9,10,15,851.0,148.0,3.55,14.2,862.5,977.98,751.55
2018,5,9,10,30,794.0,186.0,3.5,14.4,872.0,973.85,746.83
2018,5,9,10,45,635.5,275.0,3.45,14.55,832.5,923.04,708.8
2018,5,9,11,0,477.0,364.0,3.4,14.7,793.0,860.52,658.69
2018,5,9,11,15,496.0,366.0,3.4,14.85,818.0,881.07,673.16
2018,5,9,11,30,515.0,368.0,3.4,15.0,843.0,899.63,685.56
2018,5,9,11,45,551.5,351.0,3.35,15.15,862.5,913.93,695.62
2018,5,9,12,0,588.0,334.0,3.3,15.3,882.0,925.75,703.97
2018,5,9,12,15,624.5,314.0,3.3,15.35,895.5,931.7,709.01
2018,5,9,12,30,661.0,294.0,3.3,15.4,909.0,935.04,712.3
2018,5,9,12,45,790.0,211.0,3.35,15.45,939.0,955.41,728.26
2018,5,9,13,0,919.0,128.0,3.4,15.5,969.0,968.69,737.75
2018,5,9,13,15,819.0,184.5,3.5,15.45,924.0,915.24,701.98
2018,5,9,13,30,719.0,241.0,3.6,15.4,879.0,861.69,665.82
2018,5,9,13,45,745.5,217.5,3.65,15.35,864.0,836.06,649.35
2018,5,9,14,0,772.0,194.0,3.7,15.3,849.0,806.71,629.63
2018,5,9,14,15,767.0,187.0,3.8,15.15,818.0,765.68,601.26
2018,5,9,14,30,762.0,180.0,3.9,15.0,787.0,723.11,570.81
2018,5,9,14,45,747.5,174.5,4.0,14.8,747.5,674.16,534.87
2018,5,9,15,0,733.0,169.0,4.1,14.6,708.0,624.82,497.77
2018,5,9,15,15,697.5,168.0,4.1,14.6,657.5,567.26,452.68
2018,5,9,15,30,662.0,167.0,4.1,14.6,607.0,511.74,408.29
2018,5,9,15,45,732.5,132.0,4.1,14.2,587.5,478.66,381.43
2018,5,9,16,0,803.0,97.0,4.1,13.8,568.0,439.76,348.03
2018,5,9,16,15,753.5,96.5,4.05,13.6,508.5,376.85,294.28
2018,5,9,16,30,704.0,96.0,4.0,13.4,449.0,315.97,241.5
2018,5,9,16,45,673.5,92.0,4.0,13.2,400.5,264.06,195.12
2018,5,9,17,0,643.0,88.0,4.0,13.0,352.0,215.11,151.29
2018,5,9,17,15,635.5,79.5,3.95,12.7,310.5,169.16,110.27
2018,5,9,17,30,628.0,71.0,3.9,12.4,269.0,124.03,73.0
2018,5,9,17,45,570.5,65.5,3.9,12.05,220.5,79.79,44.66
2018,5,9,18,0,513.0,60.0,3.9,11.7,172.0,42.99,33.06
2018,5,9,18,15,418.5,51.0,3.8,11.4,127.0,38.29,28.52
2018,5,9,18,30,324.0,42.0,3.7,11.1,82.0,33.35,23.42
2018,5,9,18,45,199.5,28.0,3.6,10.8,49.0,21.94,10.14
2018,5,9,19,0,75.0,14.0,3.5,10.5,16.0,13.76,0.0
2018,5,9,19,15,37.5,7.0,3.5,10.4,8.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.55,10.05,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,3.65,9.95,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,3.8,9.85,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,4.35,9.75,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,4.45,9.7,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,4.55,9.7,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,4.55,9.7,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,4.5,9.65,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,4.5,9.55,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,4.45,9.45,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,4.4,9.35,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,4.4,9.3,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,4.3,9.2,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,4.15,9.05,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,5,10,4,45,4.5,1.0,4.15,9.0,1.0,0.0,0.0
2018,5,10,5,0,9.0,2.0,4.2,9.0,2.0,0.0,0.0
2018,5,10,5,15,108.5,14.5,4.2,9.25,21.5,27.44,0.0
2018,5,10,5,30,208.0,27.0,4.2,9.5,41.0,69.93,27.77
2018,5,10,5,45,324.5,37.0,4.2,9.8,79.5,122.16,83.47
2018,5,10,6,0,441.0,47.0,4.2,10.1,118.0,184.25,137.63
2018,5,10,6,15,507.0,55.0,4.2,10.3,164.5,239.68,188.36
2018,5,10,6,30,573.0,63.0,4.2,10.5,211.0,301.75,244.42
2018,5,10,6,45,635.5,67.5,4.2,10.7,265.0,364.76,300.41
2018,5,10,7,0,698.0,72.0,4.2,10.9,319.0,433.33,359.63
2018,5,10,7,15,732.5,76.0,4.3,11.35,371.0,490.02,407.61
2018,5,10,7,30,767.0,80.0,4.4,11.8,423.0,550.12,456.85
2018,5,10,7,45,704.5,104.5,4.5,12.25,448.0,574.33,475.18
2018,5,10,8,0,642.0,129.0,4.6,12.7,473.0,589.66,485.72
2018,5,10,8,15,592.0,159.5,4.6,13.1,499.5,613.09,501.57
2018,5,10,8,30,542.0,190.0,4.6,13.5,526.0,627.71,510.1
2018,5,10,8,45,509.0,219.5,4.65,13.95,553.0,652.73,526.5
2018,5,10,9,0,476.0,249.0,4.7,14.4,580.0,673.67,539.43
2018,5,10,9,15,488.0,262.0,4.75,14.65,618.0,712.13,567.01
2018,5,10,9,30,500.0,275.0,4.8,14.9,656.0,749.61,593.45
2018,5,10,9,45,523.5,283.5,4.8,15.15,698.0,791.68,623.08
2018,5,10,10,0,547.0,292.0,4.8,15.4,740.0,832.89,651.69
2018,5,10,10,15,639.0,257.5,4.75,15.7,798.0,895.29,697.22
2018,5,10,10,30,731.0,223.0,4.7,16.0,856.0,956.64,739.3
2018,5,10,10,45,730.0,231.5,4.65,16.25,876.5,971.13,747.16
2018,5,10,11,0,729.0,240.0,4.6,16.5,897.0,982.73,753.36
2018,5,10,11,15,640.0,299.0,4.65,16.6,882.0,955.59,732.14
2018,5,10,11,30,551.0,358.0,4.7,16.7,867.0,925.26,707.47
2018,5,10,11,45,557.5,357.0,4.7,16.75,875.0,926.19,708.12
2018,5,10,12,0,564.0,356.0,4.7,16.8,883.0,924.85,707.03
2018,5,10,12,15,583.5,344.5,4.8,16.85,889.0,923.21,707.11
2018,5,10,12,30,603.0,333.0,4.9,16.9,895.0,918.98,705.39
2018,5,10,12,45,617.5,320.0,4.95,16.9,890.5,905.44,696.88
2018,5,10,13,0,632.0,307.0,5.0,16.9,886.0,890.02,687.04
2018,5,10,13,15,751.5,226.0,5.05,16.85,902.5,898.78,697.05
2018,5,10,13,30,871.0,145.0,5.1,16.8,919.0,894.69,695.09
2018,5,10,13,45,893.5,127.0,5.2,16.8,903.0,868.18,677.35
2018,5,10,14,0,916.0,109.0,5.3,16.8,887.0,837.6,656.68
2018,5,10,14,15,898.0,112.5,5.4,16.6,853.0,793.04,626.07
2018,5,10,14,30,880.0,116.0,5.5,16.4,819.0,747.4,594.29
2018,5,10,14,45,812.0,140.0,5.55,16.2,766.0,686.41,548.54
2018,5,10,15,0,744.0,164.0,5.6,16.0,713.0,627.83,502.55
2018,5,10,15,15,782.0,137.5,5.6,16.0,685.5,590.37,473.25
2018,5,10,15,30,820.0,111.0,5.6,16.0,658.0,546.8,438.06
2018,5,10,15,45,816.5,104.0,5.65,15.5,616.5,496.43,396.7
2018,5,10,16,0,813.0,97.0,5.7,15.0,575.0,445.26,353.32
2018,5,10,16,15,787.5,95.0,5.7,14.7,525.5,389.65,304.88
2018,5,10,16,30,762.0,93.0,5.7,14.4,476.0,335.95,256.99
2018,5,10,16,45,727.0,89.5,5.7,14.1,423.5,277.76,205.11
2018,5,10,17,0,692.0,86.0,5.7,13.8,371.0,225.33,158.11
2018,5,10,17,15,645.0,81.0,5.65,13.4,318.5,173.22,113.29
2018,5,10,17,30,598.0,76.0,5.6,13.0,266.0,126.28,76.04
2018,5,10,17,45,529.0,69.0,5.55,12.55,215.0,81.68,47.15
2018,5,10,18,0,460.0,62.0,5.5,12.1,164.0,45.01,34.82
2018,5,10,18,15,383.0,53.0,5.45,11.75,123.0,39.98,29.99
2018,5,10,18,30,306.0,44.0,5.4,11.4,82.0,33.79,23.82
2018,5,10,18,45,192.0,30.0,5.35,11.0,50.5,23.55,11.87
2018,5,10,19,0,78.0,16.0,5.3,10.6,19.0,15.73,0.0
2018,5,10,19,15,39.0,8.0,5.3,10.5,9.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,5.3,10.4,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,5.25,10.25,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,5.2,10.1,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,5.15,10.05,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,5.1,9.95,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,5.1,9.9,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,5.0,9.85,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,4.9,9.8,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,4.85,9.75,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,4.8,9.7,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,4.75,9.7,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,4.7,9.7,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,4.65,9.65,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,4.55,9.55,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,4.45,9.45,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,4.3,9.35,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,4.15,9.25,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,3.65,8.7,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,3.15,7.8,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,3.05,7.6,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,5,11,4,45,6.0,1.0,2.95,7.55,1.0,0.0,0.0
2018,5,11,5,0,12.0,2.0,2.9,7.5,2.0,0.0,0.0
2018,5,11,5,15,61.0,13.5,2.85,7.95,17.5,20.8,0.0
2018,5,11,5,30,110.0,25.0,2.8,8.4,33.0,51.07,22.36
2018,5,11,5,45,189.0,39.0,2.8,8.85,65.0,93.19,65.05
2018,5,11,6,0,268.0,53.0,2.8,9.3,97.0,141.16,106.85
2018,5,11,6,15,350.5,63.0,2.8,9.75,141.5,194.42,153.71
2018,5,11,6,30,433.0,73.0,2.8,10.2,186.0,256.39,208.04
2018,5,11,6,45,472.0,84.5,2.75,10.65,232.0,311.45,256.21
2018,5,11,7,0,511.0,96.0,2.7,11.1,278.0,367.87,304.19
2018,5,11,7,15,524.0,110.0,2.75,11.6,322.0,415.88,343.94
2018,5,11,7,30,537.0,124.0,2.8,12.1,366.0,464.19,382.66
2018,5,11,7,45,572.5,130.0,2.8,12.6,415.0,518.53,425.19
2018,5,11,8,0,608.0,136.0,2.8,13.1,464.0,574.7,467.94
2018,5,11,8,15,636.0,143.0,2.8,13.5,513.5,628.0,507.45
2018,5,11,8,30,664.0,150.0,2.8,13.9,563.0,681.86,546.42
2018,5,11,8,45,756.0,133.0,2.8,14.25,635.0,760.92,602.62
2018,5,11,9,0,848.0,116.0,2.8,14.6,707.0,841.86,657.85
2018,5,11,9,15,862.0,118.5,2.75,14.95,748.5,882.27,682.93
2018,5,11,9,30,876.0,121.0,2.7,15.3,790.0,915.62,703.07
2018,5,11,9,45,916.0,109.0,2.65,15.65,836.0,960.09,730.62
2018,5,11,10,0,956.0,97.0,2.6,16.0,882.0,1003.3,756.75
2018,5,11,10,15,963.0,97.5,2.5,16.3,911.0,1026.75,768.99
2018,5,11,10,30,970.0,98.0,2.4,16.6,940.0,1047.05,779.22
2018,5,11,10,45,975.5,97.5,2.35,16.9,961.5,1061.54,786.22
2018,5,11,11,0,981.0,97.0,2.3,17.2,983.0,1072.62,791.1
2018,5,11,11,15,984.0,97.5,2.3,17.45,997.5,1078.79,793.69
2018,5,11,11,30,987.0,98.0,2.3,17.7,1012.0,1081.39,794.16
2018,5,11,11,45,988.5,98.0,2.3,17.95,1018.0,1078.41,791.19
2018,5,11,12,0,990.0,98.0,2.3,18.2,1024.0,1071.85,786.12
2018,5,11,12,15,990.0,97.0,2.4,18.35,1022.0,1059.27,778.82
2018,5,11,12,30,990.0,96.0,2.5,18.5,1020.0,1043.24,769.35
2018,5,11,12,45,989.0,95.5,2.6,18.6,1011.0,1023.38,757.53
2018,5,11,13,0,988.0,95.0,2.7,18.7,1002.0,1000.24,743.52
2018,5,11,13,15,984.5,94.5,2.8,18.75,985.0,971.68,725.98
2018,5,11,13,30,981.0,94.0,2.9,18.8,968.0,940.19,706.34
2018,5,11,13,45,976.5,93.5,3.0,18.8,944.0,905.07,684.17
2018,5,11,14,0,972.0,93.0,3.1,18.8,920.0,867.38,659.98
2018,5,11,14,15,965.5,91.5,3.15,18.75,889.0,824.79,631.9
2018,5,11,14,30,959.0,90.0,3.2,18.7,858.0,780.15,602.05
2018,5,11,14,45,949.5,89.0,3.3,18.65,820.5,732.11,569.58
2018,5,11,15,0,940.0,88.0,3.4,18.6,783.0,682.7,533.77
2018,5,11,15,15,928.5,86.0,3.4,18.6,740.0,630.01,493.38
2018,5,11,15,30,917.0,84.0,3.4,18.6,697.0,576.62,451.35
2018,5,11,15,45,902.0,81.5,3.4,18.3,650.0,520.58,406.55
2018,5,11,16,0,887.0,79.0,3.4,18.0,603.0,464.69,360.42
2018,5,11,16,15,866.5,77.0,3.4,17.7,552.5,407.52,311.89
2018,5,11,16,30,846.0,75.0,3.4,17.4,502.0,348.51,260.65
2018,5,11,16,45,817.5,71.5,3.4,17.1,448.5,290.26,209.23
2018,5,11,17,0,789.0,68.0,3.4,16.8,395.0,234.66,159.8
2018,5,11,17,15,751.0,64.5,3.4,16.25,342.0,180.32,113.14
2018,5,11,17,30,713.0,61.0,3.4,15.7,289.0,130.13,73.28
2018,5,11,17,45,658.0,56.0,3.35,15.15,237.5,81.95,42.25
2018,5,11,18,0,603.0,51.0,3.3,14.6,186.0,36.83,27.21
2018,5,11,18,15,516.5,44.0,3.25,14.05,139.0,31.54,22.3
2018,5,11,18,30,430.0,37.0,3.2,13.5,92.0,28.04,18.71
2018,5,11,18,45,290.0,27.0,3.15,12.95,57.0,21.4,10.61
2018,5,11,19,0,150.0,17.0,3.1,12.4,22.0,16.71,0.0
2018,5,11,19,15,75.0,8.5,3.05,12.35,11.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,12,4,45,9.0,1.0,1.5,10.0,1.0,0.0,0.0
2018,5,12,5,0,18.0,2.0,1.5,10.1,2.0,0.0,0.0
2018,5,12,5,15,149.5,14.5,1.5,10.8,24.5,32.96,0.0
2018,5,12,5,30,281.0,27.0,1.5,11.5,47.0,84.19,39.59
2018,5,12,5,45,396.5,35.0,1.55,12.15,87.5,138.03,93.61
2018,5,12,6,0,512.0,43.0,1.6,12.8,128.0,201.84,148.58
2018,5,12,6,15,582.5,49.0,1.6,13.3,177.5,260.43,200.88
2018,5,12,6,30,653.0,55.0,1.6,13.8,227.0,324.88,257.26
2018,5,12,6,45,698.5,59.5,1.6,14.3,279.0,384.61,308.66
2018,5,12,7,0,744.0,64.0,1.6,14.8,331.0,448.05,361.16
2018,5,12,7,15,776.0,67.5,1.55,15.15,383.5,506.38,407.82
2018,5,12,7,30,808.0,71.0,1.5,15.5,436.0,566.42,453.96
2018,5,12,7,45,832.0,73.5,1.4,15.9,487.5,621.6,494.27
2018,5,12,8,0,856.0,76.0,1.3,16.3,539.0,673.8,530.06
2018,5,12,8,15,873.5,78.0,1.25,16.6,587.5,723.85,562.47
2018,5,12,8,30,891.0,80.0,1.2,16.9,636.0,773.11,593.52
2018,5,12,8,45,904.5,81.5,1.15,17.25,680.5,817.54,620.38
2018,5,12,9,0,918.0,83.0,1.1,17.6,725.0,860.34,645.59
2018,5,12,9,15,926.0,85.5,1.1,17.9,764.0,897.61,667.55
2018,5,12,9,30,934.0,88.0,1.1,18.2,803.0,932.44,687.72
2018,5,12,9,45,939.5,90.5,1.1,18.5,837.0,962.36,704.54
2018,5,12,10,0,945.0,93.0,1.1,18.8,871.0,989.38,719.45
2018,5,12,10,15,950.5,94.0,1.15,19.0,898.5,1011.74,732.61
2018,5,12,10,30,956.0,95.0,1.2,19.2,926.0,1030.94,743.88
2018,5,12,10,45,960.0,95.0,1.25,19.4,946.5,1044.34,751.63
2018,5,12,11,0,964.0,95.0,1.3,19.6,967.0,1054.37,757.43
2018,5,12,11,15,966.0,96.0,1.4,19.65,980.5,1060.02,761.99
2018,5,12,11,30,968.0,97.0,1.5,19.7,994.0,1062.17,764.47
2018,5,12,11,45,968.5,98.0,1.6,19.7,1000.5,1059.31,764.06
2018,5,12,12,0,969.0,99.0,1.7,19.7,1007.0,1052.96,761.54
2018,5,12,12,15,963.0,102.0,1.75,19.6,1003.5,1038.89,753.73
2018,5,12,12,30,957.0,105.0,1.8,19.5,1000.0,1021.56,743.96
2018,5,12,12,45,946.5,110.0,1.85,19.35,988.0,998.89,730.91
2018,5,12,13,0,936.0,115.0,1.9,19.2,976.0,973.37,716.01
2018,5,12,13,15,932.0,114.0,1.95,19.0,958.5,945.08,699.34
2018,5,12,13,30,928.0,113.0,2.0,18.8,941.0,914.05,680.72
2018,5,12,13,45,922.5,112.5,2.0,18.6,917.5,879.67,659.16
2018,5,12,14,0,917.0,112.0,2.0,18.4,894.0,842.94,635.85
2018,5,12,14,15,909.5,110.0,1.95,18.1,863.0,801.06,608.58
2018,5,12,14,30,902.0,108.0,1.9,17.8,832.0,757.36,579.78
2018,5,12,14,45,892.0,106.5,1.9,17.5,795.5,710.82,548.9
2018,5,12,15,0,882.0,105.0,1.9,17.2,759.0,663.08,514.47
2018,5,12,15,15,869.0,103.0,1.9,17.2,717.0,612.11,476.14
2018,5,12,15,30,856.0,101.0,1.9,17.2,675.0,560.69,436.38
2018,5,12,15,45,839.0,98.5,1.7,16.6,629.0,504.48,391.99
2018,5,12,16,0,822.0,96.0,1.5,16.0,583.0,450.56,348.01
2018,5,12,16,15,800.0,92.5,1.45,15.6,533.5,394.51,301.42
2018,5,12,16,30,778.0,89.0,1.4,15.2,484.0,339.97,254.74
2018,5,12,16,45,748.5,85.0,1.3,14.85,432.5,284.63,206.54
2018,5,12,17,0,719.0,81.0,1.2,14.5,381.0,229.41,158.29
2018,5,12,17,15,678.5,76.5,1.1,14.05,329.5,177.33,114.02
2018,5,12,17,30,638.0,72.0,1.0,13.6,278.0,129.65,76.29
2018,5,12,17,45,579.5,66.0,0.9,13.15,228.0,84.18,46.61
2018,5,12,18,0,521.0,60.0,0.8,12.7,178.0,45.43,35.16
2018,5,12,18,15,432.5,51.0,0.75,12.25,132.5,37.7,28.04
2018,5,12,18,30,344.0,42.0,0.7,11.8,87.0,32.69,23.02
2018,5,12,18,45,222.0,29.5,0.65,11.3,54.0,22.99,12.37
2018,5,12,19,0,100.0,17.0,0.6,10.8,21.0,16.71,0.0
2018,5,12,19,15,50.0,8.5,0.6,10.55,10.5,8.36,0.0
2018,5,12,19,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,0.75,7.85,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,5,13,5,15,0.0,2.0,1.25,8.4,2.0,1.97,0.0
2018,5,13,5,30,0.0,4.0,1.3,8.7,4.0,3.85,0.0
2018,5,13,5,45,0.0,6.5,1.35,8.95,6.5,6.26,0.0
2018,5,13,6,0,0.0,9.0,1.4,9.2,9.0,8.67,1.82
2018,5,13,6,15,0.0,13.0,1.45,9.5,13.0,12.53,5.26
2018,5,13,6,30,0.0,17.0,1.5,9.8,17.0,16.39,8.66
2018,5,13,6,45,0.0,35.0,1.5,10.1,35.0,33.79,23.77
2018,5,13,7,0,0.0,53.0,1.5,10.4,53.0,51.2,38.71
2018,5,13,7,15,0.0,64.0,1.5,10.7,64.0,61.86,47.64
2018,5,13,7,30,0.0,75.0,1.5,11.0,75.0,72.52,56.45
2018,5,13,7,45,0.0,84.0,1.5,11.3,84.0,81.25,63.52
2018,5,13,8,0,0.0,93.0,1.5,11.6,93.0,90.07,70.59
2018,5,13,8,15,0.0,99.5,1.5,11.9,99.5,96.45,75.56
2018,5,13,8,30,0.0,106.0,1.5,12.2,106.0,102.85,80.51
2018,5,13,8,45,0.5,123.0,1.5,12.5,123.5,120.05,94.32
2018,5,13,9,0,1.0,140.0,1.5,12.8,141.0,137.32,108.01
2018,5,13,9,15,3.5,161.0,1.55,13.0,164.0,160.36,126.35
2018,5,13,9,30,6.0,182.0,1.6,13.2,187.0,183.56,144.62
2018,5,13,9,45,10.5,221.0,1.6,13.45,229.5,226.78,178.52
2018,5,13,10,0,15.0,260.0,1.6,13.7,272.0,270.28,212.0
2018,5,13,10,15,18.5,284.0,1.6,13.85,299.5,297.81,232.75
2018,5,13,10,30,22.0,308.0,1.6,14.0,327.0,325.35,253.37
2018,5,13,10,45,23.5,319.5,1.6,14.15,340.5,345.67,268.27
2018,5,13,11,0,25.0,331.0,1.6,14.3,354.0,358.43,277.45
2018,5,13,11,15,24.5,334.5,1.6,14.35,357.0,360.8,278.89
2018,5,13,11,30,24.0,338.0,1.6,14.4,360.0,363.01,280.31
2018,5,13,11,45,33.5,369.0,1.6,14.45,400.0,402.96,310.29
2018,5,13,12,0,43.0,400.0,1.6,14.5,440.0,442.39,339.33
2018,5,13,12,15,57.5,418.0,1.6,14.45,471.5,472.8,361.91
2018,5,13,12,30,72.0,436.0,1.6,14.4,503.0,502.36,383.77
2018,5,13,12,45,171.0,421.5,1.65,14.35,579.5,581.93,445.12
2018,5,13,13,0,270.0,407.0,1.7,14.3,656.0,655.56,500.58
2018,5,13,13,15,530.5,292.5,1.7,14.25,770.5,768.38,587.78
2018,5,13,13,30,791.0,178.0,1.7,14.2,885.0,862.67,656.22
2018,5,13,13,45,843.5,148.0,1.7,14.1,884.5,851.06,648.07
2018,5,13,14,0,896.0,118.0,1.7,14.0,884.0,832.79,636.61
2018,5,13,14,15,889.5,116.0,1.7,13.85,854.0,792.45,609.99
2018,5,13,14,30,883.0,114.0,1.7,13.7,824.0,750.27,581.98
2018,5,13,14,45,874.5,112.0,1.7,13.6,788.5,705.08,551.05
2018,5,13,15,0,866.0,110.0,1.7,13.5,753.0,658.6,516.82
2018,5,13,15,15,853.0,107.5,1.7,13.5,711.5,607.92,478.37
2018,5,13,15,30,840.0,105.0,1.7,13.5,670.0,555.04,437.25
2018,5,13,15,45,824.0,102.0,1.7,13.15,624.5,501.48,394.86
2018,5,13,16,0,808.0,99.0,1.7,12.8,579.0,448.32,351.34
2018,5,13,16,15,787.5,95.0,1.7,12.55,530.5,393.14,304.76
2018,5,13,16,30,767.0,91.0,1.7,12.3,482.0,339.33,257.98
2018,5,13,16,45,739.0,86.5,1.7,12.05,431.0,284.56,209.66
2018,5,13,17,0,711.0,82.0,1.7,11.8,380.0,229.72,161.04
2018,5,13,17,15,602.5,86.0,1.65,11.5,315.5,173.82,115.8
2018,5,13,17,30,494.0,90.0,1.6,11.2,251.0,130.05,83.71
2018,5,13,17,45,394.5,82.5,1.6,10.85,197.0,88.39,56.71
2018,5,13,18,0,295.0,75.0,1.6,10.5,143.0,57.36,46.21
2018,5,13,18,15,241.5,60.0,1.55,10.2,106.5,44.74,34.57
2018,5,13,18,30,188.0,45.0,1.5,9.9,70.0,34.3,24.65
2018,5,13,18,45,117.0,30.0,1.45,9.6,43.5,24.94,14.34
2018,5,13,19,0,46.0,15.0,1.4,9.3,17.0,14.74,0.0
2018,5,13,19,15,23.0,7.5,1.4,9.2,8.5,7.37,0.0
2018,5,13,19,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,14,4,45,2.5,0.5,1.35,8.25,0.5,0.0,0.0
2018,5,14,5,0,5.0,1.0,1.3,8.3,1.0,0.0,0.0
2018,5,14,5,15,2.5,3.0,1.35,8.55,3.0,3.27,0.0
2018,5,14,5,30,0.0,5.0,1.4,8.8,5.0,4.82,0.0
2018,5,14,5,45,0.0,8.5,1.4,9.0,8.5,8.19,1.25
2018,5,14,6,0,0.0,12.0,1.4,9.2,12.0,11.57,4.33
2018,5,14,6,15,0.0,18.5,1.4,9.55,18.5,17.84,9.88
2018,5,14,6,30,0.0,25.0,1.4,9.9,25.0,24.12,15.39
2018,5,14,6,45,0.0,46.0,1.35,10.2,46.0,44.43,32.97
2018,5,14,7,0,0.0,67.0,1.3,10.5,67.0,64.76,50.32
2018,5,14,7,15,0.0,78.0,1.3,10.85,78.0,75.47,59.18
2018,5,14,7,30,0.0,89.0,1.3,11.2,89.0,86.3,68.02
2018,5,14,7,45,0.0,99.0,1.3,11.5,99.0,96.13,75.92
2018,5,14,8,0,0.0,109.0,1.3,11.8,109.0,105.98,83.73
