Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,3,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,3,4,45,51.5,6.5,2.8,14.5,7.5,0.0,0.0
2018,6,3,5,0,103.0,13.0,2.8,14.6,15.0,22.78,0.0
2018,6,3,5,15,238.0,23.5,2.8,15.1,45.0,63.62,22.04
2018,6,3,5,30,373.0,34.0,2.8,15.6,75.0,117.9,74.94
2018,6,3,5,45,462.0,41.0,2.8,16.15,117.5,168.53,118.67
2018,6,3,6,0,551.0,48.0,2.8,16.7,160.0,228.52,170.71
2018,6,3,6,15,608.0,53.0,2.8,17.2,208.0,283.93,219.89
2018,6,3,6,30,665.0,58.0,2.8,17.7,256.0,343.95,271.93
2018,6,3,6,45,704.0,62.5,2.75,18.2,307.0,401.19,320.44
2018,6,3,7,0,743.0,67.0,2.7,18.7,358.0,461.44,369.65
2018,6,3,7,15,771.0,70.5,2.75,19.3,408.5,517.11,413.76
2018,6,3,7,30,799.0,74.0,2.8,19.9,459.0,574.11,457.4
2018,6,3,7,45,819.5,76.5,2.8,20.5,508.0,626.13,495.74
2018,6,3,8,0,840.0,79.0,2.8,21.1,557.0,675.07,529.53
2018,6,3,8,15,855.5,82.0,2.9,21.55,604.0,723.62,562.21
2018,6,3,8,30,871.0,85.0,3.0,22.0,651.0,771.29,593.74
2018,6,3,8,45,883.0,87.0,3.05,22.45,694.0,813.9,620.99
2018,6,3,9,0,895.0,89.0,3.1,22.9,737.0,854.89,646.79
2018,6,3,9,15,905.0,91.0,3.2,23.1,776.0,892.3,670.8
2018,6,3,9,30,915.0,93.0,3.3,23.3,815.0,927.53,693.22
2018,6,3,9,45,923.0,94.0,3.35,23.45,848.5,957.46,711.79
2018,6,3,10,0,931.0,95.0,3.4,23.6,882.0,984.76,728.58
2018,6,3,10,15,936.5,95.5,3.45,23.75,909.0,1006.32,741.59
2018,6,3,10,30,942.0,96.0,3.5,23.9,936.0,1024.87,752.71
2018,6,3,10,45,945.5,97.5,3.55,24.05,957.0,1039.37,761.25
2018,6,3,11,0,949.0,99.0,3.6,24.2,978.0,1050.61,767.78
2018,6,3,11,15,951.5,99.5,3.6,24.3,991.5,1056.49,770.72
2018,6,3,11,30,954.0,100.0,3.6,24.4,1005.0,1059.01,771.63
2018,6,3,11,45,955.0,100.0,3.65,24.45,1011.0,1056.16,769.73
2018,6,3,12,0,956.0,100.0,3.7,24.5,1017.0,1049.95,765.81
2018,6,3,12,15,955.5,100.0,3.75,24.45,1016.0,1038.97,759.18
2018,6,3,12,30,955.0,100.0,3.8,24.4,1015.0,1024.75,750.54
2018,6,3,12,45,953.5,99.5,3.85,24.35,1006.5,1005.91,738.93
2018,6,3,13,0,952.0,99.0,3.9,24.3,998.0,984.01,725.34
2018,6,3,13,15,949.0,99.0,3.95,24.15,982.5,958.28,709.47
2018,6,3,13,30,946.0,99.0,4.0,24.0,967.0,929.77,691.68
2018,6,3,13,45,893.0,128.0,4.05,23.85,931.5,884.26,662.2
2018,6,3,14,0,840.0,157.0,4.1,23.7,896.0,840.47,633.64
2018,6,3,14,15,816.5,164.0,4.15,23.45,863.0,797.82,605.76
2018,6,3,14,30,793.0,171.0,4.2,23.2,830.0,754.69,576.96
2018,6,3,14,45,834.5,140.5,4.25,22.95,808.5,721.37,554.77
2018,6,3,15,0,876.0,110.0,4.3,22.7,787.0,684.0,528.79
2018,6,3,15,15,882.0,99.0,4.3,22.7,750.5,637.56,493.95
2018,6,3,15,30,888.0,88.0,4.3,22.7,714.0,588.96,456.56
2018,6,3,15,45,875.0,85.5,4.3,22.05,669.5,536.4,415.96
2018,6,3,16,0,862.0,83.0,4.3,21.4,625.0,483.8,373.98
2018,6,3,16,15,845.5,80.5,4.3,21.0,578.0,429.92,329.32
2018,6,3,16,30,829.0,78.0,4.3,20.6,531.0,376.81,283.97
2018,6,3,16,45,807.0,74.5,4.3,20.2,481.0,318.71,233.76
2018,6,3,17,0,785.0,71.0,4.3,19.8,431.0,265.64,186.82
2018,6,3,17,15,754.5,67.5,4.25,19.2,380.5,212.88,140.74
2018,6,3,17,30,724.0,64.0,4.2,18.6,330.0,163.31,98.87
2018,6,3,17,45,681.0,60.0,4.2,18.0,280.0,115.42,62.7
2018,6,3,18,0,638.0,56.0,4.2,17.4,230.0,72.42,37.34
2018,6,3,18,15,574.0,50.5,4.15,16.75,183.0,34.33,24.75
2018,6,3,18,30,510.0,45.0,4.1,16.1,136.0,32.22,22.71
2018,6,3,18,45,408.5,37.0,4.05,15.45,96.0,27.72,18.33
2018,6,3,19,0,307.0,29.0,4.0,14.8,56.0,22.97,12.52
2018,6,3,19,15,174.5,17.5,4.0,14.45,31.0,17.2,0.0
2018,6,3,19,30,42.0,6.0,4.0,14.1,6.0,5.9,0.0
2018,6,3,19,45,21.0,3.0,4.0,13.75,3.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.0,13.25,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.2,12.25,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.25,12.15,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.3,12.05,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.3,11.95,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,4.35,11.6,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,4.35,11.4,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,4.3,11.05,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,4.3,10.85,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,6,4,4,45,49.5,6.5,4.35,10.9,7.5,0.0,0.0
2018,6,4,5,0,99.0,13.0,4.4,10.9,15.0,22.42,0.0
2018,6,4,5,15,203.5,24.0,4.4,11.25,42.0,59.13,21.74
2018,6,4,5,30,308.0,35.0,4.4,11.6,69.0,105.88,69.04
2018,6,4,5,45,410.0,43.5,4.45,11.9,113.0,158.0,113.84
2018,6,4,6,0,512.0,52.0,4.5,12.2,157.0,220.9,168.84
2018,6,4,6,15,585.5,56.0,4.55,12.6,207.0,279.18,221.2
2018,6,4,6,30,659.0,60.0,4.6,13.0,257.0,343.65,278.23
2018,6,4,6,45,699.5,65.0,4.65,13.4,308.5,401.84,329.24
2018,6,4,7,0,740.0,70.0,4.7,13.8,360.0,463.18,381.38
2018,6,4,7,15,762.5,74.0,4.65,14.15,408.5,516.18,425.23
2018,6,4,7,30,785.0,78.0,4.6,14.5,457.0,569.99,468.31
2018,6,4,7,45,816.5,79.5,4.6,14.8,510.5,627.46,513.29
2018,6,4,8,0,848.0,81.0,4.6,15.1,564.0,682.79,554.32
2018,6,4,8,15,865.0,84.0,4.6,15.45,612.0,732.75,589.35
2018,6,4,8,30,882.0,87.0,4.6,15.8,660.0,781.93,623.22
2018,6,4,8,45,895.0,89.0,4.55,16.1,704.0,825.73,652.42
2018,6,4,9,0,908.0,91.0,4.5,16.4,748.0,867.96,680.05
2018,6,4,9,15,916.5,93.5,4.5,16.65,787.0,904.99,704.1
2018,6,4,9,30,925.0,96.0,4.5,16.9,826.0,939.71,726.33
2018,6,4,9,45,931.5,99.0,4.55,17.15,860.5,970.64,746.19
2018,6,4,10,0,938.0,102.0,4.6,17.4,895.0,998.82,764.09
2018,6,4,10,15,939.0,106.0,4.6,17.5,921.5,1019.85,777.07
2018,6,4,10,30,940.0,110.0,4.6,17.6,948.0,1037.68,787.93
2018,6,4,10,45,950.0,107.5,4.65,17.7,971.0,1054.34,798.57
2018,6,4,11,0,960.0,105.0,4.7,17.8,994.0,1067.89,807.18
2018,6,4,11,15,963.0,105.0,4.75,17.85,1008.0,1073.79,810.89
2018,6,4,11,30,966.0,105.0,4.8,17.9,1022.0,1076.3,812.48
2018,6,4,11,45,967.5,105.0,4.8,17.9,1028.5,1073.91,810.57
2018,6,4,12,0,969.0,105.0,4.8,17.9,1035.0,1068.13,806.52
2018,6,4,12,15,967.5,105.5,4.85,17.9,1033.5,1056.55,799.13
2018,6,4,12,30,966.0,106.0,4.9,17.9,1032.0,1041.71,789.63
2018,6,4,12,45,963.5,106.5,4.9,17.9,1023.5,1022.75,776.94
2018,6,4,13,0,961.0,107.0,4.9,17.9,1015.0,1000.72,762.21
2018,6,4,13,15,959.0,106.0,4.95,17.85,999.5,974.71,745.29
2018,6,4,13,30,957.0,105.0,5.0,17.8,984.0,945.84,726.34
2018,6,4,13,45,953.0,103.5,5.0,17.75,961.0,912.05,703.48
2018,6,4,14,0,949.0,102.0,5.0,17.7,938.0,875.78,678.76
2018,6,4,14,15,942.5,100.5,5.0,17.55,908.0,835.24,651.08
2018,6,4,14,30,936.0,99.0,5.0,17.4,878.0,792.74,621.73
2018,6,4,14,45,928.0,97.0,5.05,17.25,842.5,746.94,589.89
2018,6,4,15,0,920.0,95.0,5.1,17.1,807.0,699.71,555.96
2018,6,4,15,15,909.5,93.0,5.1,17.1,766.5,649.73,517.01
2018,6,4,15,30,899.0,91.0,5.1,17.1,726.0,598.97,476.54
2018,6,4,15,45,885.0,89.0,5.1,16.65,681.0,545.85,433.94
2018,6,4,16,0,871.0,87.0,5.1,16.2,636.0,492.75,390.06
2018,6,4,16,15,849.5,85.0,5.05,15.85,586.0,436.76,342.44
2018,6,4,16,30,828.0,83.0,5.0,15.5,536.0,378.91,292.18
2018,6,4,16,45,804.5,81.0,5.0,15.2,487.0,324.91,243.98
2018,6,4,17,0,781.0,79.0,5.0,14.9,438.0,272.92,196.88
2018,6,4,17,15,745.0,76.0,4.95,14.4,386.0,219.67,149.61
2018,6,4,17,30,709.0,73.0,4.9,13.9,334.0,170.22,107.23
2018,6,4,17,45,657.5,68.5,4.9,13.45,282.5,118.55,67.39
2018,6,4,18,0,606.0,64.0,4.9,13.0,231.0,75.6,41.26
2018,6,4,18,15,532.5,58.5,4.8,12.55,183.5,41.04,31.23
2018,6,4,18,30,459.0,53.0,4.7,12.1,136.0,39.41,29.53
2018,6,4,18,45,348.5,43.5,4.6,11.7,95.5,33.86,24.05
2018,6,4,19,0,238.0,34.0,4.5,11.3,55.0,26.62,15.87
2018,6,4,19,15,132.0,20.0,4.45,11.05,30.5,15.92,0.0
2018,6,4,19,30,26.0,6.0,4.4,10.8,6.0,5.9,0.0
2018,6,4,19,45,13.0,3.0,4.35,10.6,3.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.25,10.25,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.2,9.85,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.15,9.7,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.1,9.55,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,4.15,9.45,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,4.2,9.4,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,4.2,9.35,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,4.25,9.25,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,4.3,9.2,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,4.3,9.15,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,4.3,9.1,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,4.3,9.05,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,4.3,8.95,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,4.3,8.9,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,4.3,8.95,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,4.4,8.95,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,4.4,8.9,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,4.4,8.85,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,4.4,8.8,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,4.45,8.9,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2018,6,5,4,45,24.5,6.0,4.55,9.1,6.5,0.0,0.0
2018,6,5,5,0,49.0,12.0,4.6,9.2,13.0,16.58,0.0
2018,6,5,5,15,143.0,26.0,4.6,9.5,40.0,52.1,20.3
2018,6,5,5,30,237.0,40.0,4.6,9.8,67.0,96.45,64.61
2018,6,5,5,45,290.5,51.0,4.6,10.1,100.0,134.52,98.84
2018,6,5,6,0,344.0,62.0,4.6,10.4,133.0,178.39,138.37
2018,6,5,6,15,432.0,70.0,4.6,10.85,183.5,238.83,191.41
2018,6,5,6,30,520.0,78.0,4.6,11.3,234.0,306.84,250.67
2018,6,5,6,45,550.5,88.0,4.6,11.7,280.0,358.82,296.25
2018,6,5,7,0,581.0,98.0,4.6,12.1,326.0,413.16,342.54
2018,6,5,7,15,613.0,104.5,4.5,12.55,374.5,466.71,386.71
2018,6,5,7,30,645.0,111.0,4.4,13.0,423.0,522.22,431.09
2018,6,5,7,45,658.0,120.5,4.35,13.4,467.5,570.23,468.29
2018,6,5,8,0,671.0,130.0,4.3,13.8,512.0,617.96,504.23
2018,6,5,8,15,687.5,139.5,4.2,14.3,559.5,667.78,540.38
2018,6,5,8,30,704.0,149.0,4.1,14.8,607.0,717.15,575.18
2018,6,5,8,45,704.0,162.0,4.05,15.25,646.0,756.22,601.22
2018,6,5,9,0,704.0,175.0,4.0,15.7,685.0,793.21,625.42
2018,6,5,9,15,689.5,195.0,3.95,16.15,716.5,822.75,643.93
2018,6,5,9,30,675.0,215.0,3.9,16.6,748.0,849.08,660.02
2018,6,5,9,45,689.0,219.5,3.8,17.05,783.5,882.53,680.73
2018,6,5,10,0,703.0,224.0,3.7,17.5,819.0,914.21,699.87
2018,6,5,10,15,735.0,216.0,3.7,17.85,855.5,948.21,721.27
2018,6,5,10,30,767.0,208.0,3.7,18.2,892.0,980.56,741.33
2018,6,5,10,45,734.5,234.0,3.7,18.5,901.5,982.7,740.96
2018,6,5,11,0,702.0,260.0,3.7,18.8,911.0,981.06,738.4
2018,6,5,11,15,736.0,244.5,3.75,18.9,935.5,1000.28,750.99
2018,6,5,11,30,770.0,229.0,3.8,19.0,960.0,1016.87,761.69
2018,6,5,11,45,849.0,177.0,3.85,19.1,988.0,1034.55,773.22
2018,6,5,12,0,928.0,125.0,3.9,19.2,1016.0,1047.93,781.92
2018,6,5,12,15,870.0,164.0,3.95,19.2,999.0,1024.74,766.6
2018,6,5,12,30,812.0,203.0,4.0,19.2,982.0,994.19,746.6
2018,6,5,12,45,800.0,208.5,4.1,19.2,970.5,972.7,733.04
2018,6,5,13,0,788.0,214.0,4.2,19.2,959.0,948.96,717.82
2018,6,5,13,15,859.0,164.0,4.25,19.1,964.0,944.33,715.76
2018,6,5,13,30,930.0,114.0,4.3,19.0,969.0,931.44,707.94
2018,6,5,13,45,916.5,118.5,4.35,18.95,944.0,896.19,684.48
2018,6,5,14,0,903.0,123.0,4.4,18.9,919.0,859.08,659.9
2018,6,5,14,15,884.5,127.5,4.45,18.8,886.5,816.43,631.26
2018,6,5,14,30,866.0,132.0,4.5,18.7,854.0,772.76,601.55
2018,6,5,14,45,863.5,126.0,4.55,18.55,820.5,729.79,572.07
2018,6,5,15,0,861.0,120.0,4.6,18.4,787.0,685.09,539.33
2018,6,5,15,15,862.5,111.0,4.6,18.4,750.0,638.52,503.69
2018,6,5,15,30,864.0,102.0,4.6,18.4,713.0,590.22,465.81
2018,6,5,15,45,846.0,99.0,4.65,17.95,666.0,535.73,422.87
2018,6,5,16,0,828.0,96.0,4.7,17.5,619.0,479.13,377.04
2018,6,5,16,15,812.5,91.0,4.7,17.1,571.5,424.8,331.4
2018,6,5,16,30,797.0,86.0,4.7,16.7,524.0,371.25,285.08
2018,6,5,16,45,778.5,84.0,4.7,16.35,478.5,320.47,239.86
2018,6,5,17,0,760.0,82.0,4.7,16.0,433.0,271.19,195.28
2018,6,5,17,15,723.0,77.5,4.65,15.5,380.0,217.46,148.04
2018,6,5,17,30,686.0,73.0,4.6,15.0,327.0,164.7,103.19
2018,6,5,17,45,628.5,69.0,4.55,14.45,275.0,117.0,66.92
2018,6,5,18,0,571.0,65.0,4.5,13.9,223.0,75.67,41.84
2018,6,5,18,15,513.0,58.0,4.45,13.4,178.5,40.47,30.62
2018,6,5,18,30,455.0,51.0,4.4,12.9,134.0,37.41,27.67
2018,6,5,18,45,361.5,42.0,4.3,12.35,95.5,32.25,22.61
2018,6,5,19,0,268.0,33.0,4.2,11.8,57.0,26.8,16.16
2018,6,5,19,15,155.0,20.5,4.1,11.5,32.5,16.31,0.0
2018,6,5,19,30,42.0,8.0,4.0,11.2,8.0,7.86,0.0
2018,6,5,19,45,21.0,4.0,3.95,10.9,4.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.85,10.4,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.8,10.05,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.8,9.85,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.85,9.6,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,4.0,9.55,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,4.15,9.6,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,4.25,9.75,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,4.35,9.85,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,4.4,9.95,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,4.3,10.05,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,4.25,10.1,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,4.2,10.15,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,4.15,10.25,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,6,6,4,45,26.0,6.0,4.1,10.35,6.5,0.0,0.0
2018,6,6,5,0,52.0,12.0,4.1,10.4,13.0,16.88,0.0
2018,6,6,5,15,146.5,25.5,4.1,10.6,39.5,52.12,20.58
2018,6,6,5,30,241.0,39.0,4.1,10.8,66.0,96.11,63.97
2018,6,6,5,45,318.0,50.0,4.1,11.0,104.0,140.38,102.5
2018,6,6,6,0,395.0,61.0,4.1,11.2,142.0,192.94,148.83
2018,6,6,6,15,440.5,72.5,4.1,11.55,186.0,244.44,195.18
2018,6,6,6,30,486.0,84.0,4.1,11.9,230.0,299.04,243.49
2018,6,6,6,45,567.0,87.5,4.1,12.25,287.5,365.85,300.78
2018,6,6,7,0,648.0,91.0,4.1,12.6,345.0,439.91,362.81
2018,6,6,7,15,681.0,96.0,4.1,13.05,395.5,495.56,408.43
2018,6,6,7,30,714.0,101.0,4.1,13.5,446.0,553.14,454.27
2018,6,6,7,45,739.0,104.5,4.1,14.0,494.5,605.49,494.7
2018,6,6,8,0,764.0,108.0,4.1,14.5,543.0,656.82,533.3
2018,6,6,8,15,782.0,111.5,4.15,14.9,589.5,704.93,567.62
2018,6,6,8,30,800.0,115.0,4.2,15.3,636.0,752.49,600.52
2018,6,6,8,45,813.5,118.5,4.2,15.7,678.5,795.6,629.47
2018,6,6,9,0,827.0,122.0,4.2,16.1,721.0,837.34,657.05
2018,6,6,9,15,839.5,123.5,4.2,16.35,759.5,874.46,681.35
2018,6,6,9,30,852.0,125.0,4.2,16.6,798.0,904.7,700.59
2018,6,6,9,45,862.5,126.0,4.25,16.85,832.0,935.33,720.3
2018,6,6,10,0,873.0,127.0,4.3,17.1,866.0,963.63,738.29
2018,6,6,10,15,879.5,128.5,4.3,17.25,893.5,986.08,752.22
2018,6,6,10,30,886.0,130.0,4.3,17.4,921.0,1005.73,764.27
2018,6,6,10,45,890.0,131.5,4.35,17.5,941.5,1019.98,773.08
2018,6,6,11,0,894.0,133.0,4.4,17.6,962.0,1031.18,780.16
2018,6,6,11,15,897.0,134.0,4.4,17.7,976.0,1037.73,783.72
2018,6,6,11,30,900.0,135.0,4.4,17.8,990.0,1041.12,785.27
2018,6,6,11,45,901.0,135.0,4.4,17.85,996.0,1038.33,782.94
2018,6,6,12,0,902.0,135.0,4.4,17.9,1002.0,1032.39,778.64
2018,6,6,12,15,893.0,141.5,4.4,17.85,999.0,1019.95,770.37
2018,6,6,12,30,884.0,148.0,4.4,17.8,996.0,1004.62,760.26
2018,6,6,12,45,870.5,155.0,4.4,17.8,984.5,982.74,745.59
2018,6,6,13,0,857.0,162.0,4.4,17.8,973.0,962.48,732.13
2018,6,6,13,15,853.0,161.5,4.4,17.65,957.5,936.86,715.37
2018,6,6,13,30,849.0,161.0,4.4,17.5,942.0,908.8,696.91
2018,6,6,13,45,842.5,160.0,4.4,17.4,919.5,875.82,674.8
2018,6,6,14,0,836.0,159.0,4.4,17.3,897.0,840.85,651.15
2018,6,6,14,15,826.5,158.0,4.4,17.1,868.0,801.69,624.59
2018,6,6,14,30,817.0,157.0,4.4,16.9,839.0,761.1,596.75
2018,6,6,14,45,805.0,155.5,4.4,16.7,804.0,717.06,565.03
2018,6,6,15,0,793.0,154.0,4.4,16.5,769.0,672.21,531.52
2018,6,6,15,15,779.0,151.0,4.4,16.5,729.5,624.14,494.47
2018,6,6,15,30,765.0,148.0,4.4,16.5,690.0,574.03,455.11
2018,6,6,15,45,744.0,146.0,4.45,15.85,645.5,522.77,415.02
2018,6,6,16,0,723.0,144.0,4.5,15.2,601.0,472.49,374.48
2018,6,6,16,15,696.0,141.0,4.45,14.75,553.5,419.98,330.64
2018,6,6,16,30,669.0,138.0,4.4,14.3,506.0,369.56,287.51
2018,6,6,16,45,637.0,132.5,4.4,13.85,456.5,317.62,242.56
2018,6,6,17,0,605.0,127.0,4.4,13.4,407.0,268.77,199.75
2018,6,6,17,15,565.0,119.0,4.35,12.95,356.5,219.27,156.93
2018,6,6,17,30,525.0,111.0,4.3,12.5,306.0,173.75,118.69
2018,6,6,17,45,474.0,102.5,4.25,12.05,259.0,130.94,85.83
2018,6,6,18,0,423.0,94.0,4.2,11.6,212.0,93.67,61.8
2018,6,6,18,15,354.0,82.0,4.1,11.3,167.5,60.15,48.57
2018,6,6,18,30,285.0,70.0,4.0,11.0,123.0,52.76,41.61
2018,6,6,18,45,201.5,54.0,3.9,10.7,86.0,43.59,32.77
2018,6,6,19,0,118.0,38.0,3.8,10.4,49.0,31.14,19.99
2018,6,6,19,15,63.5,22.0,3.75,10.25,27.5,18.37,0.0
2018,6,6,19,30,9.0,6.0,3.7,10.1,6.0,5.9,0.0
2018,6,6,19,45,4.5,3.0,3.6,10.0,3.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.45,9.9,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.4,9.95,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.4,9.95,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.35,9.9,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.35,9.9,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.45,9.85,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.5,9.55,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.5,9.45,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.45,9.35,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.35,9.25,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.3,9.15,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.35,9.2,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,6,7,4,45,16.0,5.5,3.45,9.4,6.0,0.0,0.0
2018,6,7,5,0,32.0,11.0,3.5,9.5,12.0,13.94,0.0
2018,6,7,5,15,121.0,27.5,3.55,9.8,40.0,50.54,20.89
2018,6,7,5,30,210.0,44.0,3.6,10.1,68.0,95.34,64.73
2018,6,7,5,45,296.0,54.0,3.6,10.4,105.5,139.14,102.36
2018,6,7,6,0,382.0,64.0,3.6,10.7,143.0,192.18,148.67
2018,6,7,6,15,458.0,74.5,3.65,11.1,194.0,252.73,201.93
2018,6,7,6,30,534.0,85.0,3.7,11.5,245.0,319.77,260.19
2018,6,7,6,45,584.5,90.5,3.7,11.95,295.5,377.03,309.62
2018,6,7,7,0,635.0,96.0,3.7,12.4,346.0,438.5,361.22
2018,6,7,7,15,671.5,101.5,3.65,12.85,397.5,496.06,408.16
2018,6,7,7,30,708.0,107.0,3.6,13.3,449.0,555.9,455.46
2018,6,7,7,45,737.0,109.5,3.6,13.7,499.0,609.52,496.85
2018,6,7,8,0,766.0,112.0,3.6,14.1,549.0,662.32,536.58
2018,6,7,8,15,787.5,115.0,3.6,14.5,597.0,712.56,572.24
2018,6,7,8,30,809.0,118.0,3.6,14.9,645.0,762.52,606.42
2018,6,7,8,45,827.5,120.0,3.65,15.3,690.0,808.39,637.28
2018,6,7,9,0,846.0,122.0,3.7,15.7,735.0,853.2,666.97
2018,6,7,9,15,861.5,122.0,3.75,16.0,775.0,891.9,692.22
2018,6,7,9,30,877.0,122.0,3.8,16.3,815.0,923.91,712.6
2018,6,7,9,45,892.0,120.0,3.85,16.6,850.5,956.18,733.09
2018,6,7,10,0,907.0,118.0,3.9,16.9,886.0,986.25,751.95
2018,6,7,10,15,915.5,117.5,3.95,17.05,914.0,1009.21,766.33
2018,6,7,10,30,924.0,117.0,4.0,17.2,942.0,1029.33,778.86
2018,6,7,10,45,932.0,115.5,4.0,17.3,964.0,1044.96,788.23
2018,6,7,11,0,940.0,114.0,4.0,17.4,986.0,1057.49,795.61
2018,6,7,11,15,943.0,115.0,4.05,17.45,1000.5,1064.39,799.84
2018,6,7,11,30,946.0,116.0,4.1,17.5,1015.0,1067.97,802.0
2018,6,7,11,45,948.0,115.5,4.1,17.55,1021.5,1065.69,800.02
2018,6,7,12,0,950.0,115.0,4.1,17.6,1028.0,1060.09,795.98
2018,6,7,12,15,948.0,116.0,4.1,17.6,1026.5,1048.79,788.39
2018,6,7,12,30,946.0,117.0,4.1,17.6,1025.0,1034.31,778.79
2018,6,7,12,45,942.5,117.5,4.1,17.55,1016.0,1014.82,766.04
2018,6,7,13,0,939.0,118.0,4.1,17.5,1007.0,992.38,751.36
2018,6,7,13,15,937.0,117.0,4.1,17.45,992.0,966.99,734.68
2018,6,7,13,30,935.0,116.0,4.1,17.4,977.0,938.82,716.08
2018,6,7,13,45,931.5,114.0,4.05,17.35,954.5,905.72,693.75
2018,6,7,14,0,928.0,112.0,4.0,17.3,932.0,870.19,669.65
2018,6,7,14,15,922.0,110.5,4.0,17.2,903.0,830.89,643.1
2018,6,7,14,30,916.0,109.0,4.0,17.1,874.0,789.63,614.95
2018,6,7,14,45,905.0,108.5,4.0,16.95,838.0,744.04,583.47
2018,6,7,15,0,894.0,108.0,4.0,16.8,802.0,697.29,549.79
2018,6,7,15,15,883.5,105.0,4.0,16.8,761.5,647.58,511.71
2018,6,7,15,30,873.0,102.0,4.0,16.8,721.0,597.14,472.16
2018,6,7,15,45,853.0,98.5,3.95,16.35,672.0,540.77,427.67
2018,6,7,16,0,833.0,95.0,3.9,15.9,623.0,482.47,380.48
2018,6,7,16,15,815.5,91.5,3.9,15.6,575.5,428.48,335.09
2018,6,7,16,30,798.0,88.0,3.9,15.3,528.0,375.44,289.17
2018,6,7,16,45,774.0,86.0,3.85,14.95,480.0,322.87,242.71
2018,6,7,17,0,750.0,84.0,3.8,14.6,432.0,272.38,197.35
2018,6,7,17,15,710.0,81.0,3.75,14.2,380.0,217.03,148.84
2018,6,7,17,30,670.0,78.0,3.7,13.8,328.0,168.43,107.39
2018,6,7,17,45,634.5,72.0,3.7,13.4,281.0,122.07,70.96
2018,6,7,18,0,599.0,66.0,3.7,13.0,234.0,79.74,43.93
2018,6,7,18,15,532.5,59.0,3.6,12.6,186.5,41.15,31.35
2018,6,7,18,30,466.0,52.0,3.5,12.2,139.0,38.11,28.41
2018,6,7,18,45,367.5,43.0,3.4,11.75,99.0,32.98,23.38
2018,6,7,19,0,269.0,34.0,3.3,11.3,59.0,27.57,17.13
2018,6,7,19,15,155.5,21.0,3.25,11.1,33.5,16.66,0.0
2018,6,7,19,30,42.0,8.0,3.2,10.9,8.0,7.86,0.0
2018,6,7,19,45,21.0,4.0,3.15,10.65,4.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.05,9.95,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.15,10.1,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.15,10.1,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,3.05,9.7,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,3.0,9.55,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.95,9.3,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.9,9.25,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,6,8,4,45,36.0,6.0,2.95,9.5,7.0,0.0,0.0
2018,6,8,5,0,72.0,12.0,3.0,9.6,14.0,18.84,0.0
2018,6,8,5,15,182.5,25.5,2.95,10.05,43.0,57.53,23.49
2018,6,8,5,30,293.0,39.0,2.9,10.5,72.0,106.49,70.57
2018,6,8,5,45,381.5,48.5,2.9,10.9,113.5,155.79,113.23
2018,6,8,6,0,470.0,58.0,2.9,11.3,155.0,214.14,164.33
2018,6,8,6,15,532.0,64.5,2.9,11.9,202.0,268.88,213.17
2018,6,8,6,30,594.0,71.0,2.9,12.5,249.0,329.6,266.2
2018,6,8,6,45,638.5,75.5,2.85,13.05,299.0,385.76,314.45
2018,6,8,7,0,683.0,80.0,2.8,13.6,349.0,445.55,364.1
2018,6,8,7,15,715.5,83.5,2.85,14.25,399.0,500.82,408.7
2018,6,8,7,30,748.0,87.0,2.9,14.9,449.0,556.83,452.49
2018,6,8,7,45,774.0,90.0,2.95,15.55,499.0,610.72,493.28
2018,6,8,8,0,800.0,93.0,3.0,16.2,549.0,665.25,533.01
2018,6,8,8,15,818.5,94.5,3.0,16.7,595.0,712.93,565.3
2018,6,8,8,30,837.0,96.0,3.0,17.2,641.0,756.31,593.88
2018,6,8,8,45,852.0,97.5,3.05,17.7,684.0,799.57,622.2
2018,6,8,9,0,867.0,99.0,3.1,18.2,727.0,841.52,649.19
2018,6,8,9,15,878.5,100.0,3.1,18.5,766.0,878.32,672.44
2018,6,8,9,30,890.0,101.0,3.1,18.8,805.0,913.13,694.11
2018,6,8,9,45,900.0,101.5,3.1,19.1,839.0,943.83,712.79
2018,6,8,10,0,910.0,102.0,3.1,19.4,873.0,972.07,729.72
2018,6,8,10,15,917.0,102.5,3.1,19.55,900.5,994.79,743.32
2018,6,8,10,30,924.0,103.0,3.1,19.7,928.0,1014.63,755.04
2018,6,8,10,45,928.5,103.5,3.1,19.9,948.5,1028.99,763.05
2018,6,8,11,0,933.0,104.0,3.1,20.1,969.0,1040.19,769.1
2018,6,8,11,15,935.5,103.5,3.15,20.15,982.0,1045.12,772.03
2018,6,8,11,30,938.0,103.0,3.2,20.2,995.0,1046.79,772.99
2018,6,8,11,45,939.0,103.5,3.2,20.25,1001.5,1044.68,771.18
2018,6,8,12,0,940.0,104.0,3.2,20.3,1008.0,1039.29,767.37
2018,6,8,12,15,939.0,104.5,3.2,20.3,1007.0,1028.69,760.41
2018,6,8,12,30,938.0,105.0,3.2,20.3,1006.0,1014.92,751.5
2018,6,8,12,45,935.0,106.0,3.2,20.25,998.0,996.66,739.84
2018,6,8,13,0,932.0,107.0,3.2,20.2,990.0,975.45,726.3
2018,6,8,13,15,931.0,105.0,3.2,20.1,975.0,950.26,710.26
2018,6,8,13,30,930.0,103.0,3.2,20.0,960.0,922.25,692.31
2018,6,8,13,45,928.0,100.5,3.2,19.9,938.5,890.21,671.55
2018,6,8,14,0,926.0,98.0,3.2,19.8,917.0,855.64,648.96
2018,6,8,14,15,921.5,96.0,3.2,19.6,889.0,817.22,623.76
2018,6,8,14,30,917.0,94.0,3.2,19.4,861.0,776.74,596.88
2018,6,8,14,45,911.5,91.5,3.15,19.25,827.5,733.21,567.18
2018,6,8,15,0,906.0,89.0,3.1,19.1,794.0,688.09,535.78
2018,6,8,15,15,895.5,87.5,3.1,19.1,754.5,639.4,499.06
2018,6,8,15,30,885.0,86.0,3.1,19.1,715.0,589.96,460.84
2018,6,8,15,45,874.0,83.0,3.05,18.6,671.5,538.33,420.62
2018,6,8,16,0,863.0,80.0,3.0,18.1,628.0,486.46,378.92
2018,6,8,16,15,848.5,77.0,2.9,17.8,581.5,433.09,334.38
2018,6,8,16,30,834.0,74.0,2.8,17.5,535.0,380.27,289.02
2018,6,8,16,45,813.0,70.5,2.75,17.2,485.5,325.69,241.36
2018,6,8,17,0,792.0,67.0,2.7,16.9,436.0,269.25,191.51
2018,6,8,17,15,760.5,64.5,2.65,16.5,385.5,216.78,145.26
2018,6,8,17,30,729.0,62.0,2.6,16.1,335.0,167.56,103.09
2018,6,8,17,45,685.5,58.5,2.55,15.7,285.0,119.61,65.95
2018,6,8,18,0,642.0,55.0,2.5,15.3,235.0,76.56,39.16
2018,6,8,18,15,578.0,50.0,2.45,14.85,188.0,33.96,24.68
2018,6,8,18,30,514.0,45.0,2.4,14.4,141.0,31.75,22.55
2018,6,8,18,45,415.0,38.0,2.35,13.95,101.0,28.14,18.97
2018,6,8,19,0,316.0,31.0,2.3,13.5,61.0,24.39,14.47
2018,6,8,19,15,189.0,19.5,2.3,13.3,35.0,15.73,0.0
2018,6,8,19,30,62.0,8.0,2.3,13.1,9.0,7.86,0.0
2018,6,8,19,45,31.0,4.0,2.25,12.85,4.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.8,10.55,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,9,4,45,11.0,5.0,3.0,10.6,5.5,0.0,0.0
2018,6,9,5,0,22.0,10.0,3.1,10.6,11.0,11.98,0.0
2018,6,9,5,15,57.0,25.0,3.15,10.65,30.5,36.52,14.84
2018,6,9,5,30,92.0,40.0,3.2,10.7,50.0,64.23,43.73
2018,6,9,5,45,123.5,57.0,3.25,10.7,78.0,95.23,71.04
2018,6,9,6,0,155.0,74.0,3.3,10.7,106.0,129.53,101.37
2018,6,9,6,15,183.0,93.0,3.3,10.8,140.5,168.05,135.37
2018,6,9,6,30,211.0,112.0,3.3,10.9,175.0,209.33,171.39
2018,6,9,6,45,252.0,128.5,3.3,10.95,217.5,256.54,211.87
2018,6,9,7,0,293.0,145.0,3.3,11.0,260.0,307.58,254.94
2018,6,9,7,15,330.5,160.0,3.35,11.15,306.5,358.63,297.22
2018,6,9,7,30,368.0,175.0,3.4,11.3,353.0,412.7,341.16
2018,6,9,7,45,382.5,193.0,3.4,11.45,395.0,457.77,376.66
2018,6,9,8,0,397.0,211.0,3.4,11.6,437.0,510.02,416.9
2018,6,9,8,15,439.0,216.5,3.45,11.85,486.0,563.09,457.8
2018,6,9,8,30,481.0,222.0,3.5,12.1,535.0,618.32,499.61
2018,6,9,8,45,462.5,247.0,3.5,12.35,564.5,646.95,518.9
2018,6,9,9,0,444.0,272.0,3.5,12.6,594.0,672.83,535.95
2018,6,9,9,15,474.5,278.5,3.55,12.85,639.0,719.47,569.78
2018,6,9,9,30,505.0,285.0,3.6,13.1,684.0,766.29,603.14
2018,6,9,9,45,505.0,302.5,3.65,13.4,716.0,796.25,622.88
2018,6,9,10,0,505.0,320.0,3.7,13.7,748.0,824.35,641.21
2018,6,9,10,15,503.0,335.5,3.8,13.95,773.0,846.52,655.61
2018,6,9,10,30,501.0,351.0,3.9,14.2,798.0,866.65,668.55
2018,6,9,10,45,492.0,367.0,4.0,14.45,814.5,878.29,675.35
2018,6,9,11,0,483.0,383.0,4.1,14.7,831.0,887.7,680.67
2018,6,9,11,15,513.0,376.0,4.15,14.8,858.0,910.63,697.17
2018,6,9,11,30,543.0,369.0,4.2,14.9,885.0,931.69,712.23
2018,6,9,11,45,605.5,335.0,4.3,15.05,914.5,955.67,730.96
2018,6,9,12,0,668.0,301.0,4.4,15.2,944.0,977.14,748.14
2018,6,9,12,15,785.0,223.5,4.45,15.25,978.5,1005.46,769.08
2018,6,9,12,30,902.0,146.0,4.5,15.3,1013.0,1020.9,779.91
2018,6,9,12,45,921.0,132.5,4.55,15.35,1011.5,1009.82,772.65
2018,6,9,13,0,940.0,119.0,4.6,15.4,1010.0,995.09,763.14
2018,6,9,13,15,838.5,178.0,4.65,15.35,963.5,941.13,726.51
2018,6,9,13,30,737.0,237.0,4.7,15.3,917.0,886.99,689.51
2018,6,9,13,45,754.5,219.5,4.7,15.3,901.0,861.02,671.85
2018,6,9,14,0,772.0,202.0,4.7,15.3,885.0,831.99,651.76
2018,6,9,14,15,682.0,237.5,4.75,15.15,826.5,766.25,603.22
2018,6,9,14,30,592.0,273.0,4.8,15.0,768.0,704.61,556.26
2018,6,9,14,45,661.0,227.5,4.85,14.85,759.0,684.61,543.8
2018,6,9,15,0,730.0,182.0,4.9,14.7,750.0,657.68,525.25
2018,6,9,15,15,791.5,144.5,4.9,14.7,732.0,627.97,502.94
2018,6,9,15,30,853.0,107.0,4.9,14.7,714.0,592.04,474.82
2018,6,9,15,45,844.0,99.0,4.9,14.4,668.0,538.29,431.47
2018,6,9,16,0,835.0,91.0,4.9,14.1,622.0,484.19,386.61
2018,6,9,16,15,812.5,88.5,4.85,13.85,573.0,426.31,337.35
2018,6,9,16,30,790.0,86.0,4.8,13.6,524.0,372.52,290.15
2018,6,9,16,45,727.0,90.0,4.8,13.4,464.0,313.31,238.47
2018,6,9,17,0,664.0,94.0,4.8,13.2,404.0,257.39,189.53
2018,6,9,17,15,606.0,93.5,4.75,12.9,351.5,207.44,146.09
2018,6,9,17,30,548.0,93.0,4.7,12.6,299.0,163.66,109.41
2018,6,9,17,45,501.0,84.5,4.65,12.35,251.5,120.31,75.43
2018,6,9,18,0,454.0,76.0,4.6,12.1,204.0,82.23,50.29
2018,6,9,18,15,429.0,64.0,4.55,11.85,166.0,46.37,36.14
2018,6,9,18,30,404.0,52.0,4.5,11.6,128.0,37.85,28.27
2018,6,9,18,45,318.5,42.0,4.4,11.3,91.5,31.76,22.39
2018,6,9,19,0,233.0,32.0,4.3,11.0,55.0,24.7,14.99
2018,6,9,19,15,135.5,20.5,4.25,10.9,32.0,16.16,0.0
2018,6,9,19,30,38.0,9.0,4.2,10.8,9.0,8.85,0.0
2018,6,9,19,45,19.0,4.5,4.15,10.65,4.5,0.0,0.0
2018,6,9,20,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,4.0,10.35,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.65,9.9,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.25,9.3,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,3.15,9.1,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,3.05,8.65,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.95,8.35,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.95,8.05,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,3.05,7.6,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,3.1,7.45,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,3.1,7.15,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,6,10,4,45,34.5,6.0,3.1,7.45,7.0,0.0,0.0
2018,6,10,5,0,69.0,12.0,3.1,7.6,14.0,18.54,0.0
2018,6,10,5,15,182.5,25.0,3.05,8.0,43.0,56.96,23.83
2018,6,10,5,30,296.0,38.0,3.0,8.4,72.0,106.26,70.89
2018,6,10,5,45,388.0,47.0,2.95,8.85,113.5,155.75,113.88
2018,6,10,6,0,480.0,56.0,2.9,9.3,155.0,214.91,165.95
2018,6,10,6,15,550.0,62.5,2.85,10.0,205.0,272.94,217.7
2018,6,10,6,30,620.0,69.0,2.8,10.7,255.0,337.8,274.32
2018,6,10,6,45,663.5,73.5,2.75,11.4,305.5,394.76,323.34
2018,6,10,7,0,707.0,78.0,2.7,12.1,356.0,455.21,373.56
2018,6,10,7,15,737.5,81.5,2.65,12.75,406.5,509.41,417.24
2018,6,10,7,30,768.0,85.0,2.6,13.4,457.0,566.35,461.46
2018,6,10,7,45,791.0,88.5,2.6,14.1,506.5,619.7,501.49
2018,6,10,8,0,814.0,92.0,2.6,14.8,556.0,673.4,540.07
2018,6,10,8,15,832.0,94.5,2.55,15.3,603.0,722.39,572.87
2018,6,10,8,30,850.0,97.0,2.5,15.8,650.0,767.0,601.8
2018,6,10,8,45,864.5,98.0,2.45,16.3,693.0,809.79,628.87
2018,6,10,9,0,879.0,99.0,2.4,16.8,736.0,851.22,654.47
2018,6,10,9,15,889.5,100.0,2.45,17.1,774.5,887.54,677.47
2018,6,10,9,30,900.0,101.0,2.5,17.4,813.0,921.79,698.91
2018,6,10,9,45,909.0,101.0,2.5,17.75,846.0,951.32,716.43
2018,6,10,10,0,918.0,101.0,2.5,18.1,879.0,978.33,732.19
2018,6,10,10,15,925.5,100.5,2.65,18.2,906.0,1000.68,747.0
2018,6,10,10,30,933.0,100.0,2.8,18.3,933.0,1020.16,759.99
2018,6,10,10,45,939.5,98.5,2.9,18.45,954.0,1034.58,769.11
2018,6,10,11,0,946.0,97.0,3.0,18.6,975.0,1045.88,776.29
2018,6,10,11,15,949.0,96.5,3.15,18.55,988.5,1051.5,780.9
2018,6,10,11,30,952.0,96.0,3.3,18.5,1002.0,1053.8,783.44
2018,6,10,11,45,954.5,94.5,3.4,18.5,1008.0,1051.24,782.3
2018,6,10,12,0,957.0,93.0,3.5,18.5,1014.0,1045.36,779.08
2018,6,10,12,15,956.0,93.5,3.6,18.45,1013.0,1034.75,772.95
2018,6,10,12,30,955.0,94.0,3.7,18.4,1012.0,1020.93,764.75
2018,6,10,12,45,952.5,94.0,3.75,18.3,1003.5,1002.03,752.96
2018,6,10,13,0,950.0,94.0,3.8,18.2,995.0,980.12,739.17
2018,6,10,13,15,947.5,93.0,3.85,18.1,979.5,954.29,722.71
2018,6,10,13,30,945.0,92.0,3.9,18.0,964.0,925.68,704.28
2018,6,10,13,45,942.5,90.5,3.95,17.9,942.5,893.89,683.55
2018,6,10,14,0,940.0,89.0,4.0,17.8,921.0,859.57,660.91
2018,6,10,14,15,934.0,87.5,4.05,17.7,892.0,820.1,634.43
2018,6,10,14,30,928.0,86.0,4.1,17.6,863.0,778.66,606.28
2018,6,10,14,45,921.0,83.5,4.1,17.45,828.5,733.76,575.21
2018,6,10,15,0,914.0,81.0,4.1,17.3,794.0,687.36,542.69
2018,6,10,15,15,904.0,80.0,4.1,17.3,755.0,639.24,505.78
2018,6,10,15,30,894.0,79.0,4.1,17.3,716.0,590.29,467.18
2018,6,10,15,45,882.0,77.0,4.15,16.85,672.5,538.75,426.41
2018,6,10,16,0,870.0,75.0,4.2,16.4,629.0,487.04,384.21
2018,6,10,16,15,854.5,72.0,4.2,16.1,582.0,432.97,338.56
2018,6,10,16,30,839.0,69.0,4.2,15.8,535.0,379.56,292.11
2018,6,10,16,45,818.5,67.0,4.25,15.55,486.5,326.3,244.75
2018,6,10,17,0,798.0,65.0,4.3,15.3,438.0,274.63,197.96
2018,6,10,17,15,769.5,62.0,4.25,14.9,388.0,218.48,147.93
2018,6,10,17,30,741.0,59.0,4.2,14.5,338.0,168.81,104.6
2018,6,10,17,45,701.5,55.0,4.2,14.1,288.5,120.15,66.07
2018,6,10,18,0,662.0,51.0,4.2,13.7,239.0,75.92,37.63
2018,6,10,18,15,604.0,46.5,4.05,13.3,192.5,35.73,26.43
2018,6,10,18,30,546.0,42.0,3.9,12.9,146.0,29.06,20.31
2018,6,10,18,45,454.0,35.5,3.8,12.5,105.5,25.73,17.0
2018,6,10,19,0,362.0,29.0,3.7,12.1,65.0,22.25,12.95
2018,6,10,19,15,221.5,19.0,3.65,11.85,37.5,15.06,0.0
2018,6,10,19,30,81.0,9.0,3.6,11.6,10.0,8.85,0.0
2018,6,10,19,45,40.5,4.5,3.5,11.35,5.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.15,10.55,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,3.1,10.35,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,3.1,10.25,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.95,10.2,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.85,10.15,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,6,11,4,45,52.5,6.0,2.65,10.4,7.5,0.0,0.0
2018,6,11,5,0,105.0,12.0,2.6,10.5,15.0,22.03,0.0
2018,6,11,5,15,234.0,23.0,2.6,10.95,45.5,62.9,25.64
2018,6,11,5,30,363.0,34.0,2.6,11.4,76.0,115.67,75.14
2018,6,11,5,45,437.5,42.0,2.55,11.8,116.0,163.01,116.98
2018,6,11,6,0,512.0,50.0,2.5,12.2,156.0,218.2,165.99
2018,6,11,6,15,586.0,54.0,2.45,12.85,206.0,276.44,217.5
2018,6,11,6,30,660.0,58.0,2.4,13.5,256.0,341.09,273.46
2018,6,11,6,45,699.0,62.0,2.4,14.2,306.0,397.37,321.58
2018,6,11,7,0,738.0,66.0,2.4,14.9,356.0,456.67,370.45
2018,6,11,7,15,765.5,69.0,2.35,15.6,406.0,511.13,413.72
2018,6,11,7,30,793.0,72.0,2.3,16.3,456.0,566.91,456.36
2018,6,11,7,45,814.0,75.5,2.3,16.95,505.5,620.03,495.7
2018,6,11,8,0,835.0,79.0,2.3,17.6,555.0,670.21,530.58
2018,6,11,8,15,851.0,82.0,2.3,18.1,602.0,718.9,562.94
2018,6,11,8,30,867.0,85.0,2.3,18.6,649.0,766.8,594.07
2018,6,11,8,45,879.0,86.5,2.3,19.05,691.5,808.77,620.58
2018,6,11,9,0,891.0,88.0,2.3,19.5,734.0,849.16,645.62
2018,6,11,9,15,897.0,92.5,2.35,19.85,772.5,885.77,668.42
2018,6,11,9,30,903.0,97.0,2.4,20.2,811.0,920.0,689.44
2018,6,11,9,45,906.0,101.5,2.45,20.55,843.5,948.91,706.79
2018,6,11,10,0,909.0,106.0,2.5,20.9,876.0,974.99,722.23
2018,6,11,10,15,915.0,107.0,2.55,21.2,903.5,997.33,735.36
2018,6,11,10,30,921.0,108.0,2.6,21.5,931.0,1016.76,746.63
2018,6,11,10,45,925.5,109.0,2.7,21.8,952.0,1031.69,755.54
2018,6,11,11,0,930.0,110.0,2.8,22.1,973.0,1043.46,762.51
2018,6,11,11,15,933.0,110.5,2.9,22.25,987.5,1050.0,766.66
2018,6,11,11,30,936.0,111.0,3.0,22.4,1002.0,1053.27,768.82
2018,6,11,11,45,938.0,110.5,3.1,22.55,1008.5,1051.24,767.67
2018,6,11,12,0,940.0,110.0,3.2,22.7,1015.0,1045.93,764.52
2018,6,11,12,15,942.0,108.5,3.3,22.75,1015.0,1036.37,758.99
2018,6,11,12,30,944.0,107.0,3.4,22.8,1015.0,1023.59,751.44
2018,6,11,12,45,944.5,106.0,3.55,22.85,1008.0,1006.71,741.59
2018,6,11,13,0,945.0,105.0,3.7,22.9,1001.0,986.75,729.68
2018,6,11,13,15,943.0,103.0,3.8,22.9,985.5,960.51,713.33
2018,6,11,13,30,941.0,101.0,3.9,22.9,970.0,931.47,695.04
2018,6,11,13,45,937.0,100.5,4.0,22.9,948.5,899.51,674.63
2018,6,11,14,0,933.0,100.0,4.1,22.9,927.0,865.11,652.38
2018,6,11,14,15,927.0,99.0,4.15,22.85,898.5,826.36,626.81
2018,6,11,14,30,921.0,98.0,4.2,22.8,870.0,785.65,599.62
2018,6,11,14,45,913.5,96.0,4.25,22.75,835.5,741.14,569.43
2018,6,11,15,0,906.0,94.0,4.3,22.7,801.0,695.18,537.56
2018,6,11,15,15,895.5,92.5,4.3,22.7,761.5,646.58,500.95
2018,6,11,15,30,885.0,91.0,4.3,22.7,722.0,597.21,462.89
2018,6,11,15,45,872.0,88.5,4.35,22.35,678.0,545.06,422.44
2018,6,11,16,0,859.0,86.0,4.4,22.0,634.0,492.84,380.73
2018,6,11,16,15,842.5,83.5,4.4,21.7,587.0,439.29,336.53
2018,6,11,16,30,826.0,81.0,4.4,21.4,540.0,383.31,289.25
2018,6,11,16,45,804.5,78.0,4.4,21.05,491.0,329.23,242.42
2018,6,11,17,0,783.0,75.0,4.4,20.7,442.0,276.92,196.29
2018,6,11,17,15,753.5,71.0,4.35,20.05,391.5,223.95,150.12
2018,6,11,17,30,724.0,67.0,4.3,19.4,341.0,174.04,107.66
2018,6,11,17,45,682.0,63.0,4.3,18.8,291.0,125.98,70.42
2018,6,11,18,0,640.0,59.0,4.3,18.2,241.0,79.53,40.37
2018,6,11,18,15,578.5,53.5,4.25,17.5,194.0,39.29,29.08
2018,6,11,18,30,517.0,48.0,4.2,16.8,147.0,34.14,24.41
2018,6,11,18,45,422.0,40.0,4.1,16.1,106.0,29.74,20.2
2018,6,11,19,0,327.0,32.0,4.0,15.4,65.0,25.09,15.14
2018,6,11,19,15,196.0,20.5,4.0,15.05,37.5,16.49,0.0
2018,6,11,19,30,65.0,9.0,4.0,14.7,10.0,8.85,0.0
2018,6,11,19,45,32.5,4.5,3.95,14.35,5.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.85,13.85,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,12,4,45,64.5,7.0,3.2,12.75,8.5,0.0,0.0
2018,6,12,5,0,129.0,14.0,3.2,13.0,17.0,26.3,0.0
2018,6,12,5,15,272.5,23.0,3.15,13.75,48.5,68.53,27.57
2018,6,12,5,30,416.0,32.0,3.1,14.5,80.0,124.11,79.01
2018,6,12,5,45,502.0,38.5,3.05,15.25,123.5,175.45,123.62
2018,6,12,6,0,588.0,45.0,3.0,16.0,167.0,234.94,175.61
2018,6,12,6,15,642.5,50.0,2.95,16.5,215.5,291.29,225.92
2018,6,12,6,30,697.0,55.0,2.9,17.0,264.0,352.78,279.39
2018,6,12,6,45,734.0,59.0,2.9,17.5,315.0,409.96,328.16
2018,6,12,7,0,771.0,63.0,2.9,18.0,366.0,469.92,377.5
2018,6,12,7,15,798.0,65.5,2.95,18.55,416.5,525.11,421.56
2018,6,12,7,30,825.0,68.0,3.0,19.1,467.0,578.93,463.22
2018,6,12,7,45,844.5,70.5,3.05,19.7,516.5,631.16,502.17
2018,6,12,8,0,864.0,73.0,3.1,20.3,566.0,683.38,538.42
2018,6,12,8,15,879.0,75.5,3.15,20.75,613.0,732.0,571.04
2018,6,12,8,30,894.0,78.0,3.2,21.2,660.0,779.68,602.44
2018,6,12,8,45,906.0,80.0,3.25,21.65,703.5,823.2,630.42
2018,6,12,9,0,918.0,82.0,3.3,22.1,747.0,865.08,656.9
2018,6,12,9,15,927.0,83.5,3.4,22.3,786.0,901.92,680.59
2018,6,12,9,30,936.0,85.0,3.5,22.5,825.0,936.51,702.63
2018,6,12,9,45,943.0,86.0,3.55,22.7,858.5,966.26,721.0
2018,6,12,10,0,950.0,87.0,3.6,22.9,892.0,993.31,737.53
2018,6,12,10,15,955.0,88.5,3.65,23.0,919.5,1016.09,751.53
2018,6,12,10,30,960.0,90.0,3.7,23.1,947.0,1035.81,763.57
2018,6,12,10,45,964.0,90.0,3.8,23.25,968.0,1049.77,772.12
2018,6,12,11,0,968.0,90.0,3.9,23.4,989.0,1060.47,778.67
2018,6,12,11,15,970.0,91.5,3.95,23.4,1003.5,1067.39,782.96
2018,6,12,11,30,972.0,93.0,4.0,23.4,1018.0,1070.89,785.16
2018,6,12,11,45,973.5,93.0,4.05,23.45,1025.0,1068.93,783.78
2018,6,12,12,0,975.0,93.0,4.1,23.5,1032.0,1063.57,780.32
2018,6,12,12,15,975.5,93.5,4.2,23.45,1032.5,1054.36,775.09
2018,6,12,12,30,976.0,94.0,4.3,23.4,1033.0,1041.83,767.76
2018,6,12,12,45,975.0,93.5,4.35,23.35,1025.0,1023.61,756.4
2018,6,12,13,0,974.0,93.0,4.4,23.3,1017.0,1002.25,743.02
2018,6,12,13,15,971.5,92.5,4.45,23.15,1002.0,976.48,726.96
2018,6,12,13,30,969.0,92.0,4.5,23.0,987.0,947.83,708.99
2018,6,12,13,45,965.5,91.0,4.55,22.85,965.0,915.08,688.23
2018,6,12,14,0,962.0,90.0,4.6,22.7,943.0,879.78,665.55
2018,6,12,14,15,957.0,89.0,4.65,22.55,915.0,840.91,640.16
2018,6,12,14,30,952.0,88.0,4.7,22.4,887.0,799.92,612.99
2018,6,12,14,45,944.5,87.0,4.7,22.2,852.5,755.23,582.7
2018,6,12,15,0,937.0,86.0,4.7,22.0,818.0,709.01,550.94
2018,6,12,15,15,927.5,84.0,4.7,22.0,778.0,659.27,513.42
2018,6,12,15,30,918.0,82.0,4.7,22.0,738.0,608.63,474.16
2018,6,12,15,45,905.5,80.5,4.7,21.55,694.0,556.18,433.24
2018,6,12,16,0,893.0,79.0,4.7,21.1,650.0,503.57,390.9
2018,6,12,16,15,876.5,77.5,4.7,20.75,602.5,449.29,345.82
2018,6,12,16,30,860.0,76.0,4.7,20.4,555.0,395.71,299.99
2018,6,12,16,45,838.5,73.0,4.7,20.05,504.5,340.07,251.54
2018,6,12,17,0,817.0,70.0,4.7,19.7,454.0,282.6,200.91
2018,6,12,17,15,788.0,67.0,4.65,19.2,403.0,228.84,153.52
2018,6,12,17,30,759.0,64.0,4.6,18.7,352.0,178.05,109.86
2018,6,12,17,45,717.5,60.0,4.55,18.15,301.0,128.13,70.83
2018,6,12,18,0,676.0,56.0,4.5,17.6,250.0,82.89,41.84
2018,6,12,18,15,615.0,51.0,4.45,16.95,201.5,41.45,31.05
2018,6,12,18,30,554.0,46.0,4.4,16.3,153.0,32.34,22.89
2018,6,12,18,45,457.5,39.5,4.35,15.65,111.0,29.21,19.79
2018,6,12,19,0,361.0,33.0,4.3,15.0,69.0,26.0,16.0
2018,6,12,19,15,219.0,21.5,4.3,14.6,40.0,17.44,0.0
2018,6,12,19,30,77.0,10.0,4.3,14.2,11.0,9.83,0.0
2018,6,12,19,45,38.5,5.0,4.3,13.75,5.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.35,12.65,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.4,12.3,0.0,0.0,0.0
