Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,1,45,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,7,22,4,45,3.5,0.5,0.4,13.25,0.5,0.0,0.0
2018,7,22,5,0,7.0,1.0,0.4,13.3,1.0,0.0,0.0
2018,7,22,5,15,49.0,10.0,0.45,13.5,13.0,14.95,0.0
2018,7,22,5,30,91.0,19.0,0.5,13.7,25.0,37.56,9.85
2018,7,22,5,45,93.5,28.0,0.55,13.95,38.5,52.16,33.17
2018,7,22,6,0,96.0,37.0,0.6,14.2,52.0,67.17,47.71
2018,7,22,6,15,144.0,48.5,0.65,14.65,80.0,99.81,75.44
2018,7,22,6,30,192.0,60.0,0.7,15.1,108.0,137.49,107.68
2018,7,22,6,45,110.5,82.0,0.75,15.55,111.0,132.93,105.64
2018,7,22,7,0,29.0,104.0,0.8,16.0,114.0,119.03,94.34
2018,7,22,7,15,79.0,137.5,0.9,16.5,171.0,181.79,145.86
2018,7,22,7,30,129.0,171.0,1.0,17.0,228.0,254.82,204.22
2018,7,22,7,45,333.5,154.0,1.05,17.45,324.5,380.83,304.8
2018,7,22,8,0,538.0,137.0,1.1,17.9,421.0,516.45,408.78
2018,7,22,8,15,602.0,135.0,1.15,18.3,480.5,582.68,456.65
2018,7,22,8,30,666.0,133.0,1.2,18.7,540.0,652.53,506.5
2018,7,22,8,45,558.0,180.0,1.25,19.05,538.5,643.36,495.84
2018,7,22,9,0,450.0,227.0,1.3,19.4,537.0,621.35,476.58
2018,7,22,9,15,616.0,180.5,1.35,19.6,632.0,730.77,556.91
2018,7,22,9,30,782.0,134.0,1.4,19.8,727.0,841.75,630.5
2018,7,22,9,45,826.0,120.5,1.45,20.0,772.5,881.94,654.92
2018,7,22,10,0,870.0,107.0,1.5,20.2,818.0,926.78,682.97
2018,7,22,10,15,877.5,108.0,1.55,20.35,847.0,951.42,697.75
2018,7,22,10,30,885.0,109.0,1.6,20.5,876.0,973.32,711.0
2018,7,22,10,45,891.5,108.5,1.6,20.65,898.5,989.79,720.13
2018,7,22,11,0,898.0,108.0,1.6,20.8,921.0,1003.27,727.45
2018,7,22,11,15,878.5,122.5,1.65,20.85,929.5,1003.36,727.39
2018,7,22,11,30,859.0,137.0,1.7,20.9,938.0,999.84,725.29
2018,7,22,11,45,877.5,127.0,1.75,20.9,951.5,1005.97,729.63
2018,7,22,12,0,896.0,117.0,1.8,20.9,965.0,1008.92,731.93
2018,7,22,12,15,905.5,111.0,1.8,20.95,968.5,1003.77,728.37
2018,7,22,12,30,915.0,105.0,1.8,21.0,972.0,995.31,722.91
2018,7,22,12,45,916.0,103.0,1.85,21.05,966.0,979.44,713.45
2018,7,22,13,0,917.0,101.0,1.9,21.1,960.0,960.46,702.09
2018,7,22,13,15,847.0,136.5,1.9,21.1,921.0,910.61,670.07
2018,7,22,13,30,777.0,172.0,1.9,21.1,882.0,863.91,640.11
2018,7,22,13,45,766.5,177.0,1.95,21.1,864.0,836.09,622.94
2018,7,22,14,0,756.0,182.0,2.0,21.1,846.0,806.54,604.26
2018,7,22,14,15,825.0,138.0,2.0,21.05,842.0,791.12,594.84
2018,7,22,14,30,894.0,94.0,2.0,21.0,838.0,768.66,580.47
2018,7,22,14,45,886.0,92.5,2.05,20.95,805.0,725.5,552.05
2018,7,22,15,0,878.0,91.0,2.1,20.9,772.0,680.87,522.34
2018,7,22,15,15,868.0,89.0,2.1,20.9,733.5,633.25,487.45
2018,7,22,15,30,858.0,87.0,2.1,20.9,695.0,584.76,450.93
2018,7,22,15,45,844.5,85.0,2.15,20.65,652.5,533.77,412.08
2018,7,22,16,0,831.0,83.0,2.2,20.4,610.0,482.69,371.87
2018,7,22,16,15,814.0,80.0,2.2,20.2,563.5,429.33,328.42
2018,7,22,16,30,797.0,77.0,2.2,20.0,517.0,373.74,282.0
2018,7,22,16,45,775.0,74.5,2.2,19.8,469.0,320.73,236.4
2018,7,22,17,0,753.0,72.0,2.2,19.6,421.0,269.5,191.41
2018,7,22,17,15,722.5,68.5,2.2,19.35,371.5,217.49,146.08
2018,7,22,17,30,692.0,65.0,2.2,19.1,322.0,168.62,104.47
2018,7,22,17,45,650.0,60.5,2.2,18.85,273.0,120.9,67.42
2018,7,22,18,0,608.0,56.0,2.2,18.6,224.0,75.02,37.73
2018,7,22,18,15,547.0,50.0,2.2,18.2,178.0,35.25,25.42
2018,7,22,18,30,486.0,44.0,2.2,17.8,132.0,31.21,21.69
2018,7,22,18,45,392.5,36.0,2.2,17.4,93.0,26.72,17.34
2018,7,22,19,0,299.0,28.0,2.2,17.0,54.0,21.97,11.61
2018,7,22,19,15,171.5,16.5,2.15,16.7,29.5,16.22,0.0
2018,7,22,19,30,44.0,5.0,2.1,16.4,5.0,4.91,0.0
2018,7,22,19,45,22.0,2.5,2.1,16.15,2.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,7,23,4,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,7,23,5,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,7,23,5,15,108.5,11.0,1.9,13.2,17.5,22.0,0.0
2018,7,23,5,30,217.0,22.0,1.9,13.7,35.0,60.46,14.34
2018,7,23,5,45,330.5,31.5,1.9,14.15,72.0,110.12,70.42
2018,7,23,6,0,444.0,41.0,1.9,14.6,109.0,168.4,120.01
2018,7,23,6,15,389.5,52.0,1.85,15.2,127.5,187.47,142.05
2018,7,23,6,30,335.0,63.0,1.8,15.8,146.0,198.21,155.49
2018,7,23,6,45,264.5,88.5,1.75,16.4,163.5,214.3,171.4
2018,7,23,7,0,194.0,114.0,1.7,17.0,181.0,216.95,174.55
2018,7,23,7,15,363.5,114.0,1.7,17.5,264.0,320.86,259.1
2018,7,23,7,30,533.0,114.0,1.7,18.0,347.0,438.42,351.81
2018,7,23,7,45,662.5,96.0,1.7,18.55,421.0,524.03,417.61
2018,7,23,8,0,792.0,78.0,1.7,19.1,495.0,618.13,487.93
2018,7,23,8,15,810.5,80.5,1.7,19.5,542.0,667.57,521.3
2018,7,23,8,30,829.0,83.0,1.7,19.9,589.0,713.01,550.88
2018,7,23,8,45,843.5,85.5,1.7,20.3,633.5,758.01,579.61
2018,7,23,9,0,858.0,88.0,1.7,20.7,678.0,801.76,606.95
2018,7,23,9,15,870.0,89.5,1.75,21.05,718.0,840.81,631.29
2018,7,23,9,30,882.0,91.0,1.8,21.4,758.0,877.98,654.16
2018,7,23,9,45,891.5,92.5,1.85,21.75,793.5,910.79,673.96
2018,7,23,10,0,901.0,94.0,1.9,22.1,829.0,941.17,692.07
2018,7,23,10,15,908.0,94.5,1.95,22.35,858.0,965.5,706.47
2018,7,23,10,30,915.0,95.0,2.0,22.6,887.0,986.99,719.09
2018,7,23,10,45,920.0,96.0,2.05,22.85,910.0,1004.06,728.93
2018,7,23,11,0,925.0,97.0,2.1,23.1,933.0,1017.99,736.87
2018,7,23,11,15,928.0,97.0,2.15,23.3,948.5,1025.65,741.08
2018,7,23,11,30,931.0,97.0,2.2,23.5,964.0,1030.0,743.35
2018,7,23,11,45,933.0,97.5,2.25,23.7,973.0,1030.54,743.33
2018,7,23,12,0,935.0,98.0,2.3,23.9,982.0,1027.73,741.33
2018,7,23,12,15,934.0,99.5,2.35,23.95,983.0,1019.66,736.53
2018,7,23,12,30,933.0,101.0,2.4,24.0,984.0,1008.33,729.77
2018,7,23,12,45,930.5,101.5,2.45,24.0,977.5,991.36,719.62
2018,7,23,13,0,928.0,102.0,2.5,24.0,971.0,971.33,707.55
2018,7,23,13,15,925.0,101.5,2.55,23.85,957.0,946.89,693.01
2018,7,23,13,30,922.0,101.0,2.6,23.7,943.0,919.63,676.57
2018,7,23,13,45,917.0,101.0,2.65,23.6,922.0,888.45,657.29
2018,7,23,14,0,912.0,101.0,2.7,23.5,901.0,854.82,636.22
2018,7,23,14,15,906.0,100.0,2.75,23.3,874.0,817.14,612.44
2018,7,23,14,30,900.0,99.0,2.8,23.1,847.0,777.43,586.97
2018,7,23,14,45,777.0,134.5,2.85,22.85,761.5,687.0,525.33
2018,7,23,15,0,654.0,170.0,2.9,22.6,676.0,603.13,463.76
2018,7,23,15,15,701.5,145.5,2.9,22.6,663.5,579.04,446.69
2018,7,23,15,30,749.0,121.0,2.9,22.6,651.0,550.99,425.49
2018,7,23,15,45,794.5,103.5,2.9,22.25,634.0,521.54,402.65
2018,7,23,16,0,840.0,86.0,2.9,21.9,617.0,488.99,376.13
2018,7,23,16,15,825.0,82.5,2.95,21.65,571.0,435.51,332.51
2018,7,23,16,30,810.0,79.0,3.0,21.4,525.0,379.61,285.82
2018,7,23,16,45,789.0,75.5,3.0,21.2,476.0,325.28,239.05
2018,7,23,17,0,768.0,72.0,3.0,21.0,427.0,272.63,192.83
2018,7,23,17,15,738.5,68.5,3.0,20.7,377.0,220.0,146.95
2018,7,23,17,30,709.0,65.0,3.0,20.4,327.0,170.41,104.79
2018,7,23,17,45,667.5,60.5,3.0,20.05,277.5,121.83,67.27
2018,7,23,18,0,626.0,56.0,3.0,19.7,228.0,75.02,37.34
2018,7,23,18,15,565.0,50.0,2.95,19.15,181.0,34.33,24.5
2018,7,23,18,30,504.0,44.0,2.9,18.6,134.0,31.34,21.7
2018,7,23,18,45,409.5,35.5,2.9,18.05,94.0,26.39,16.96
2018,7,23,19,0,315.0,27.0,2.9,17.5,54.0,21.12,10.68
2018,7,23,19,15,181.5,16.0,2.85,17.15,29.5,15.73,0.0
2018,7,23,19,30,48.0,5.0,2.8,16.8,5.0,4.91,0.0
2018,7,23,19,45,24.0,2.5,2.8,16.45,2.5,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,24,5,15,93.0,11.0,2.9,14.0,16.5,20.27,0.0
2018,7,24,5,30,186.0,22.0,2.9,14.3,33.0,55.1,9.23
2018,7,24,5,45,296.0,33.0,2.9,14.65,69.0,104.03,66.38
2018,7,24,6,0,406.0,44.0,2.9,15.0,105.0,161.01,114.95
2018,7,24,6,15,479.0,51.5,2.85,15.55,150.0,214.56,162.18
2018,7,24,6,30,552.0,59.0,2.8,16.1,195.0,275.59,215.53
2018,7,24,6,45,603.0,64.5,2.8,16.65,244.0,332.38,264.95
2018,7,24,7,0,654.0,70.0,2.8,17.2,293.0,393.74,316.67
2018,7,24,7,15,690.0,73.5,2.75,17.95,343.0,448.14,361.07
2018,7,24,7,30,726.0,77.0,2.7,18.7,393.0,506.18,406.63
2018,7,24,7,45,753.0,80.5,2.7,19.45,443.0,560.73,448.0
2018,7,24,8,0,780.0,84.0,2.7,20.2,493.0,616.19,488.64
2018,7,24,8,15,800.5,86.5,2.75,20.75,540.5,666.57,523.93
2018,7,24,8,30,821.0,89.0,2.8,21.3,588.0,716.7,557.41
2018,7,24,8,45,836.5,90.5,2.8,21.85,632.0,757.41,583.3
2018,7,24,9,0,852.0,92.0,2.8,22.4,676.0,800.65,610.59
2018,7,24,9,15,862.5,94.5,2.85,22.75,716.0,839.33,635.07
2018,7,24,9,30,873.0,97.0,2.9,23.1,756.0,876.06,657.99
2018,7,24,9,45,880.5,99.0,3.0,23.45,790.5,907.36,677.42
2018,7,24,10,0,888.0,101.0,3.1,23.8,825.0,936.16,695.13
2018,7,24,10,15,896.0,102.0,3.15,24.1,854.5,961.7,710.41
2018,7,24,10,30,904.0,103.0,3.2,24.4,884.0,984.46,723.86
2018,7,24,10,45,910.5,102.5,3.25,24.65,907.0,1001.24,733.56
2018,7,24,11,0,917.0,102.0,3.3,24.9,930.0,1014.95,741.36
2018,7,24,11,15,921.0,101.5,3.35,25.05,945.5,1023.01,745.89
2018,7,24,11,30,925.0,101.0,3.4,25.2,961.0,1027.8,748.44
2018,7,24,11,45,928.5,100.0,3.45,25.35,970.0,1028.27,748.33
2018,7,24,12,0,932.0,99.0,3.5,25.5,979.0,1025.4,746.19
2018,7,24,12,15,930.0,100.5,3.5,25.5,979.5,1016.37,740.24
2018,7,24,12,30,928.0,102.0,3.5,25.5,980.0,1004.09,732.33
2018,7,24,12,45,924.5,103.5,3.55,25.5,973.0,987.23,721.87
2018,7,24,13,0,921.0,105.0,3.6,25.5,966.0,967.35,709.48
2018,7,24,13,15,919.5,103.5,3.65,25.45,952.5,943.4,694.55
2018,7,24,13,30,918.0,102.0,3.7,25.4,939.0,916.58,677.69
2018,7,24,13,45,915.5,101.0,3.7,25.3,919.5,886.63,658.52
2018,7,24,14,0,913.0,100.0,3.7,25.2,900.0,854.1,637.52
2018,7,24,14,15,908.5,98.0,3.7,25.0,873.0,816.57,613.2
2018,7,24,14,30,904.0,96.0,3.7,24.8,846.0,776.9,587.19
2018,7,24,14,45,897.5,93.5,3.7,24.65,813.0,733.35,558.08
2018,7,24,15,0,891.0,91.0,3.7,24.5,780.0,688.2,527.48
2018,7,24,15,15,880.5,89.5,3.7,24.5,741.0,640.07,491.77
2018,7,24,15,30,870.0,88.0,3.7,24.5,702.0,591.1,454.5
2018,7,24,15,45,860.0,85.0,3.65,23.95,660.0,540.36,415.73
2018,7,24,16,0,850.0,82.0,3.6,23.4,618.0,489.19,375.38
2018,7,24,16,15,837.0,78.5,3.55,23.1,572.5,436.06,331.88
2018,7,24,16,30,824.0,75.0,3.5,22.8,527.0,383.25,287.34
2018,7,24,16,45,804.5,71.5,3.5,22.5,478.0,325.67,238.13
2018,7,24,17,0,785.0,68.0,3.5,22.2,429.0,272.59,191.56
2018,7,24,17,15,756.5,64.5,3.45,21.8,379.0,219.26,145.11
2018,7,24,17,30,728.0,61.0,3.4,21.4,329.0,168.84,102.33
2018,7,24,17,45,688.5,56.5,3.35,21.0,279.0,119.44,64.3
2018,7,24,18,0,649.0,52.0,3.3,20.6,229.0,74.53,36.46
2018,7,24,18,15,588.5,46.5,3.25,20.05,182.0,34.04,24.13
2018,7,24,18,30,528.0,41.0,3.2,19.5,135.0,28.86,19.44
2018,7,24,18,45,432.5,33.5,3.15,19.0,94.5,24.69,15.4
2018,7,24,19,0,337.0,26.0,3.1,18.5,54.0,20.29,9.73
2018,7,24,19,15,194.5,15.5,3.1,18.15,29.5,15.24,0.0
2018,7,24,19,30,52.0,5.0,3.1,17.8,5.0,4.91,0.0
2018,7,24,19,45,26.0,2.5,3.05,17.5,2.5,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,2.95,16.65,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.75,15.95,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.55,15.85,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,2.85,15.9,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,25,5,15,128.0,10.0,2.9,16.7,17.0,22.65,0.0
2018,7,25,5,30,256.0,20.0,2.9,17.3,34.0,63.21,5.76
2018,7,25,5,45,375.5,27.5,2.9,17.95,71.5,114.22,70.14
2018,7,25,6,0,495.0,35.0,2.9,18.6,109.0,172.67,119.81
2018,7,25,6,15,563.5,41.0,2.8,19.1,155.0,227.83,168.6
2018,7,25,6,30,632.0,47.0,2.7,19.6,201.0,289.93,222.8
2018,7,25,6,45,677.0,51.0,2.65,20.1,250.5,346.65,272.04
2018,7,25,7,0,722.0,55.0,2.6,20.6,300.0,407.23,322.76
2018,7,25,7,15,753.5,58.0,2.6,21.25,350.5,463.22,368.12
2018,7,25,7,30,785.0,61.0,2.6,21.9,401.0,518.51,411.35
2018,7,25,7,45,808.0,63.5,2.6,22.6,450.5,571.95,451.48
2018,7,25,8,0,831.0,66.0,2.6,23.3,500.0,625.88,490.52
2018,7,25,8,15,848.5,68.5,2.65,23.95,548.0,676.15,523.98
2018,7,25,8,30,866.0,71.0,2.7,24.6,596.0,725.85,556.34
2018,7,25,8,45,880.0,72.0,2.75,25.25,640.5,770.3,584.38
2018,7,25,9,0,894.0,73.0,2.8,25.9,685.0,813.39,611.05
2018,7,25,9,15,897.0,78.0,2.85,26.2,723.0,849.96,633.75
2018,7,25,9,30,900.0,83.0,2.9,26.5,761.0,883.97,654.59
2018,7,25,9,45,898.5,90.0,2.95,26.8,794.0,913.38,672.24
2018,7,25,10,0,897.0,97.0,3.0,27.1,827.0,939.72,687.82
2018,7,25,10,15,903.5,98.5,3.05,27.25,856.0,964.6,702.84
2018,7,25,10,30,910.0,100.0,3.1,27.4,885.0,986.61,716.02
2018,7,25,10,45,914.0,101.0,3.2,27.5,907.5,1002.65,725.92
2018,7,25,11,0,918.0,102.0,3.3,27.6,930.0,1015.52,733.91
2018,7,25,11,15,920.5,103.0,3.35,27.6,945.5,1023.67,738.88
2018,7,25,11,30,923.0,104.0,3.4,27.6,961.0,1028.52,741.88
2018,7,25,11,45,924.0,105.0,3.45,27.6,969.5,1028.55,741.92
2018,7,25,12,0,925.0,106.0,3.5,27.6,978.0,1025.25,739.96
2018,7,25,12,15,926.5,105.0,3.55,27.5,979.0,1017.1,735.29
2018,7,25,12,30,928.0,104.0,3.6,27.4,980.0,1005.68,728.62
2018,7,25,12,45,929.0,102.5,3.6,27.25,974.5,990.05,719.11
2018,7,25,13,0,930.0,101.0,3.6,27.1,969.0,971.27,707.61
2018,7,25,13,15,927.5,100.5,3.6,26.95,955.5,947.19,692.67
2018,7,25,13,30,925.0,100.0,3.6,26.8,942.0,920.25,675.85
2018,7,25,13,45,921.0,99.5,3.65,26.65,921.5,889.29,656.57
2018,7,25,14,0,917.0,99.0,3.7,26.5,901.0,855.8,635.46
2018,7,25,14,15,911.0,97.5,3.7,26.3,873.5,817.4,610.69
2018,7,25,14,30,905.0,96.0,3.7,26.1,846.0,776.95,584.29
2018,7,25,14,45,897.0,94.5,3.7,25.9,812.5,733.21,555.3
2018,7,25,15,0,889.0,93.0,3.7,25.7,779.0,687.98,524.84
2018,7,25,15,15,878.5,91.0,3.7,25.7,740.0,639.41,488.93
2018,7,25,15,30,868.0,89.0,3.7,25.7,701.0,590.0,451.52
2018,7,25,15,45,855.0,87.5,3.7,25.1,658.5,539.11,412.96
2018,7,25,16,0,842.0,86.0,3.7,24.5,616.0,488.07,373.0
2018,7,25,16,15,825.0,83.5,3.65,24.1,569.5,434.46,329.45
2018,7,25,16,30,808.0,81.0,3.6,23.7,523.0,378.65,283.01
2018,7,25,16,45,785.5,77.5,3.6,23.3,473.5,323.86,236.28
2018,7,25,17,0,763.0,74.0,3.6,22.9,424.0,270.91,190.23
2018,7,25,17,15,732.0,71.0,3.6,22.4,374.0,218.65,145.07
2018,7,25,17,30,701.0,68.0,3.6,21.9,324.0,169.6,103.84
2018,7,25,17,45,657.5,63.0,3.55,21.45,274.0,118.0,64.4
2018,7,25,18,0,614.0,58.0,3.5,21.0,224.0,73.87,37.32
2018,7,25,18,15,550.5,51.5,3.45,20.45,177.0,35.34,25.21
2018,7,25,18,30,487.0,45.0,3.4,19.9,130.0,32.48,22.51
2018,7,25,18,45,386.5,36.5,3.35,19.35,90.5,27.6,17.8
2018,7,25,19,0,286.0,28.0,3.3,18.8,51.0,22.44,10.99
2018,7,25,19,15,161.0,17.0,3.3,18.55,28.0,16.71,0.0
2018,7,25,19,30,36.0,6.0,3.3,18.3,5.0,0.0,0.0
2018,7,25,19,45,18.0,3.0,3.3,18.0,2.5,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.35,17.55,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.4,17.4,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.4,17.2,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.45,16.85,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.55,16.55,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.6,16.25,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.6,15.95,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.6,15.65,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.7,14.95,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.65,14.7,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.55,14.3,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,26,5,15,63.0,10.0,3.15,15.35,13.5,16.05,0.0
2018,7,26,5,30,126.0,20.0,3.1,16.0,27.0,42.77,0.0
2018,7,26,5,45,209.5,34.5,3.1,16.7,59.5,86.87,54.77
2018,7,26,6,0,293.0,49.0,3.1,17.4,92.0,135.35,96.22
2018,7,26,6,15,350.5,62.0,3.0,17.9,133.0,183.21,137.89
2018,7,26,6,30,408.0,75.0,2.9,18.4,174.0,237.15,184.51
2018,7,26,6,45,443.0,89.0,2.8,18.95,219.0,288.6,228.62
2018,7,26,7,0,478.0,103.0,2.7,19.5,264.0,343.21,273.97
2018,7,26,7,15,509.0,114.5,2.6,20.05,311.5,395.93,316.45
2018,7,26,7,30,540.0,126.0,2.5,20.6,359.0,450.91,359.24
2018,7,26,7,45,560.0,137.5,2.4,21.15,405.0,501.11,396.89
2018,7,26,8,0,580.0,149.0,2.3,21.7,451.0,554.98,435.91
2018,7,26,8,15,601.0,158.0,2.25,22.25,497.0,604.56,470.83
2018,7,26,8,30,622.0,167.0,2.2,22.8,543.0,654.34,504.89
2018,7,26,8,45,636.5,175.0,2.15,23.35,585.0,697.94,533.58
2018,7,26,9,0,651.0,183.0,2.1,23.9,627.0,740.74,561.0
2018,7,26,9,15,695.0,174.0,2.1,24.3,674.0,789.47,592.57
2018,7,26,9,30,739.0,165.0,2.1,24.7,721.0,838.5,623.11
2018,7,26,9,45,788.0,147.5,2.15,25.1,765.5,879.91,648.51
2018,7,26,10,0,837.0,130.0,2.2,25.5,810.0,924.21,675.58
2018,7,26,10,15,846.5,131.0,2.25,25.75,840.0,944.61,687.24
2018,7,26,10,30,856.0,132.0,2.3,26.0,870.0,967.88,701.01
2018,7,26,10,45,864.5,131.5,2.35,26.25,893.5,985.88,711.37
2018,7,26,11,0,873.0,131.0,2.4,26.5,917.0,1000.99,720.0
2018,7,26,11,15,879.0,130.5,2.45,26.5,933.5,1010.62,725.95
2018,7,26,11,30,885.0,130.0,2.5,26.5,950.0,1017.13,730.07
2018,7,26,11,45,890.0,128.0,2.6,26.5,959.5,1017.95,731.21
2018,7,26,12,0,895.0,126.0,2.7,26.5,969.0,1015.56,730.43
2018,7,26,12,15,895.5,126.5,2.75,26.45,970.5,1008.06,726.18
2018,7,26,12,30,896.0,127.0,2.8,26.4,972.0,997.41,720.02
2018,7,26,12,45,895.0,126.5,2.9,26.3,965.5,981.22,710.94
2018,7,26,13,0,894.0,126.0,3.0,26.2,959.0,962.05,699.94
2018,7,26,13,15,895.5,123.0,3.05,26.1,947.0,939.79,686.52
2018,7,26,13,30,897.0,120.0,3.1,26.0,935.0,914.6,671.14
2018,7,26,13,45,898.5,115.0,3.2,25.95,915.5,884.61,652.69
2018,7,26,14,0,900.0,110.0,3.3,25.9,896.0,851.87,632.23
2018,7,26,14,15,898.5,106.5,3.35,25.75,870.5,815.57,609.12
2018,7,26,14,30,897.0,103.0,3.4,25.6,845.0,776.95,584.17
2018,7,26,14,45,894.0,99.0,3.45,25.5,813.0,734.61,556.22
2018,7,26,15,0,891.0,95.0,3.5,25.4,781.0,690.38,526.41
2018,7,26,15,15,880.5,93.0,3.5,25.4,742.0,641.67,490.44
2018,7,26,15,30,870.0,91.0,3.5,25.4,703.0,592.1,452.97
2018,7,26,15,45,859.5,87.5,3.6,24.95,660.0,540.51,413.96
2018,7,26,16,0,849.0,84.0,3.7,24.5,617.0,488.54,373.28
2018,7,26,16,15,835.5,80.5,3.75,24.2,571.0,435.13,329.82
2018,7,26,16,30,822.0,77.0,3.8,23.9,525.0,382.1,285.3
2018,7,26,16,45,799.0,74.5,3.8,23.55,475.5,324.35,236.15
2018,7,26,17,0,776.0,72.0,3.8,23.2,426.0,271.43,189.99
2018,7,26,17,15,744.0,68.5,3.8,22.7,375.0,217.79,143.71
2018,7,26,17,30,712.0,65.0,3.8,22.2,324.0,167.46,101.51
2018,7,26,17,45,666.5,60.5,3.85,21.7,273.5,118.34,64.38
2018,7,26,18,0,621.0,56.0,3.9,21.2,223.0,71.39,35.46
2018,7,26,18,15,555.0,50.5,3.85,20.6,176.0,34.63,24.57
2018,7,26,18,30,489.0,45.0,3.8,20.0,129.0,32.63,22.6
2018,7,26,18,45,385.5,36.5,3.75,19.45,89.5,27.75,17.87
2018,7,26,19,0,282.0,28.0,3.7,18.9,50.0,22.62,10.7
2018,7,26,19,15,158.5,16.5,3.7,18.55,27.0,16.22,0.0
2018,7,26,19,30,35.0,5.0,3.7,18.2,4.0,0.0,0.0
2018,7,26,19,45,17.5,2.5,3.7,17.85,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.75,16.55,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.85,15.85,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.9,15.55,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.9,15.25,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.0,13.95,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.95,13.8,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.85,13.65,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,27,5,15,92.0,10.0,3.6,13.8,14.5,18.79,0.0
2018,7,27,5,30,184.0,20.0,3.6,14.1,29.0,51.24,0.0
2018,7,27,5,45,299.0,30.5,3.55,14.45,65.0,100.87,62.47
2018,7,27,6,0,414.0,41.0,3.5,14.8,101.0,158.27,111.96
2018,7,27,6,15,486.5,49.5,3.5,15.3,146.5,212.87,160.39
2018,7,27,6,30,559.0,58.0,3.5,15.8,192.0,274.98,215.09
2018,7,27,6,45,606.5,65.0,3.5,16.35,241.5,332.26,265.37
2018,7,27,7,0,654.0,72.0,3.5,16.9,291.0,393.79,317.68
2018,7,27,7,15,689.0,77.0,3.5,17.65,342.0,450.53,364.39
2018,7,27,7,30,724.0,82.0,3.5,18.4,393.0,508.28,410.29
2018,7,27,7,45,748.0,87.5,3.45,19.15,443.0,563.18,452.21
2018,7,27,8,0,772.0,93.0,3.4,19.9,493.0,618.74,493.15
2018,7,27,8,15,792.5,96.5,3.4,20.5,541.5,670.0,529.7
2018,7,27,8,30,813.0,100.0,3.4,21.1,590.0,721.03,563.83
2018,7,27,8,45,827.5,103.5,3.4,21.65,635.0,766.85,593.63
2018,7,27,9,0,842.0,107.0,3.4,22.2,680.0,811.42,622.04
2018,7,27,9,15,849.0,112.0,3.45,22.65,719.5,849.8,646.2
2018,7,27,9,30,856.0,117.0,3.5,23.1,759.0,881.08,665.27
2018,7,27,9,45,858.5,123.0,3.55,23.5,793.0,911.65,683.89
2018,7,27,10,0,861.0,129.0,3.6,23.9,827.0,939.48,700.56
2018,7,27,10,15,871.0,129.5,3.65,24.25,857.5,965.77,716.29
2018,7,27,10,30,881.0,130.0,3.7,24.6,888.0,989.42,730.23
2018,7,27,10,45,890.0,129.0,3.75,24.9,912.0,1007.73,740.81
2018,7,27,11,0,899.0,128.0,3.8,25.2,936.0,1023.07,749.53
2018,7,27,11,15,904.5,128.0,3.85,25.25,953.0,1032.89,755.47
2018,7,27,11,30,910.0,128.0,3.9,25.3,970.0,1039.49,759.45
2018,7,27,11,45,915.0,126.5,3.95,25.35,980.0,1040.78,760.1
2018,7,27,12,0,920.0,125.0,4.0,25.4,990.0,1038.77,758.75
2018,7,27,12,15,921.0,124.5,4.05,25.3,991.0,1030.53,753.9
2018,7,27,12,30,922.0,124.0,4.1,25.2,992.0,1019.04,747.05
2018,7,27,12,45,921.5,123.5,4.2,25.15,986.0,1002.92,737.38
2018,7,27,13,0,921.0,123.0,4.3,25.1,980.0,983.71,725.7
2018,7,27,13,15,920.0,121.0,4.35,25.0,966.5,959.53,710.57
2018,7,27,13,30,919.0,119.0,4.4,24.9,953.0,932.46,693.48
2018,7,27,13,45,917.0,116.5,4.4,24.85,932.5,901.24,673.15
2018,7,27,14,0,915.0,114.0,4.4,24.8,912.0,867.41,650.96
2018,7,27,14,15,910.0,112.0,4.4,24.65,884.5,829.22,625.87
2018,7,27,14,30,905.0,110.0,4.4,24.5,857.0,788.9,599.11
2018,7,27,14,45,897.5,107.5,4.4,24.4,823.0,744.39,568.99
2018,7,27,15,0,890.0,105.0,4.4,24.3,789.0,698.34,536.88
2018,7,27,15,15,878.0,103.5,4.4,24.3,749.0,649.09,500.03
2018,7,27,15,30,866.0,102.0,4.4,24.3,709.0,599.12,461.82
2018,7,27,15,45,847.0,102.0,4.4,23.95,664.5,544.41,419.67
2018,7,27,16,0,828.0,102.0,4.4,23.6,620.0,491.8,377.83
2018,7,27,16,15,788.5,105.5,4.4,23.25,568.0,434.41,331.25
2018,7,27,16,30,749.0,109.0,4.4,22.9,516.0,377.66,284.18
2018,7,27,16,45,700.0,110.5,4.4,22.5,462.0,321.54,237.05
2018,7,27,17,0,651.0,112.0,4.4,22.1,408.0,270.22,193.44
2018,7,27,17,15,603.0,107.5,4.4,21.45,356.0,218.77,150.33
2018,7,27,17,30,555.0,103.0,4.4,20.8,304.0,172.57,112.83
2018,7,27,17,45,491.0,95.5,4.35,20.15,253.0,126.85,79.2
2018,7,27,18,0,427.0,88.0,4.3,19.5,202.0,88.18,55.68
2018,7,27,18,15,362.5,74.0,4.25,18.85,156.5,54.42,42.03
2018,7,27,18,30,298.0,60.0,4.2,18.2,111.0,45.23,33.69
2018,7,27,18,45,218.0,44.0,4.1,17.55,74.5,33.86,23.17
2018,7,27,19,0,138.0,28.0,4.0,16.9,38.0,21.92,9.81
2018,7,27,19,15,73.0,15.0,4.0,16.55,20.0,14.74,0.0
2018,7,27,19,30,8.0,2.0,4.0,16.2,2.0,0.0,0.0
2018,7,27,19,45,4.0,1.0,3.95,15.8,1.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.9,15.25,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.9,14.25,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.95,13.75,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.85,13.35,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.8,13.25,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,3.65,13.1,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,28,5,15,16.5,5.0,3.1,13.75,6.0,6.5,0.0
2018,7,28,5,30,33.0,10.0,3.1,14.2,12.0,15.88,0.0
2018,7,28,5,45,67.0,26.5,3.1,14.65,34.5,45.01,27.03
2018,7,28,6,0,101.0,43.0,3.1,15.1,57.0,75.23,53.52
2018,7,28,6,15,135.0,66.0,3.05,15.65,93.0,116.41,88.75
2018,7,28,6,30,169.0,89.0,3.0,16.2,129.0,160.9,126.82
2018,7,28,6,45,198.5,113.5,2.9,16.75,171.5,208.55,167.07
2018,7,28,7,0,228.0,138.0,2.8,17.3,214.0,258.95,208.71
2018,7,28,7,15,256.0,161.5,2.8,17.7,260.0,310.09,250.15
2018,7,28,7,30,284.0,185.0,2.8,18.1,306.0,363.56,292.43
2018,7,28,7,45,308.5,205.5,2.75,18.45,352.0,413.71,331.1
2018,7,28,8,0,333.0,226.0,2.7,18.8,398.0,465.46,370.06
2018,7,28,8,15,354.0,243.0,2.65,19.3,442.0,512.32,404.17
2018,7,28,8,30,375.0,260.0,2.6,19.8,486.0,560.05,438.12
2018,7,28,8,45,342.5,275.5,2.55,20.3,494.0,565.12,439.09
2018,7,28,9,0,310.0,291.0,2.5,20.8,502.0,566.82,437.7
2018,7,28,9,15,340.0,303.0,2.5,21.35,547.0,614.47,471.02
2018,7,28,9,30,370.0,315.0,2.5,21.9,592.0,662.87,503.94
2018,7,28,9,45,434.0,313.0,2.55,22.5,653.0,735.09,553.87
2018,7,28,10,0,498.0,311.0,2.6,23.1,714.0,801.67,598.8
2018,7,28,10,15,518.0,317.0,2.65,23.35,749.5,835.91,620.83
2018,7,28,10,30,538.0,323.0,2.7,23.6,785.0,868.89,642.08
2018,7,28,10,45,540.0,331.0,2.75,23.8,805.0,884.89,651.62
2018,7,28,11,0,542.0,339.0,2.8,24.0,825.0,898.78,659.91
2018,7,28,11,15,551.5,340.0,2.9,24.0,842.5,910.7,668.18
2018,7,28,11,30,561.0,341.0,3.0,24.0,860.0,920.49,675.1
2018,7,28,11,45,562.5,343.5,3.05,24.0,867.5,921.65,675.84
2018,7,28,12,0,564.0,346.0,3.1,24.0,875.0,920.53,675.2
2018,7,28,12,15,621.0,310.0,3.2,24.1,893.5,932.58,685.57
2018,7,28,12,30,678.0,274.0,3.3,24.2,912.0,941.96,694.05
2018,7,28,12,45,752.0,226.0,3.35,24.25,929.0,951.29,700.94
2018,7,28,13,0,826.0,178.0,3.4,24.3,946.0,953.24,702.6
2018,7,28,13,15,810.5,185.0,3.45,24.25,929.0,926.01,685.23
2018,7,28,13,30,795.0,192.0,3.5,24.2,912.0,896.77,666.67
2018,7,28,13,45,773.0,200.0,3.5,24.2,887.0,862.59,644.24
2018,7,28,14,0,751.0,208.0,3.5,24.2,862.0,825.62,619.8
2018,7,28,14,15,734.0,210.0,3.55,24.05,832.5,785.96,593.25
2018,7,28,14,30,717.0,212.0,3.6,23.9,803.0,745.5,565.25
2018,7,28,14,45,693.5,214.0,3.6,23.8,766.5,699.87,532.73
2018,7,28,15,0,670.0,216.0,3.6,23.7,730.0,654.5,499.83
2018,7,28,15,15,655.0,210.0,3.6,23.7,691.0,607.48,465.18
2018,7,28,15,30,640.0,204.0,3.6,23.7,652.0,560.59,429.9
2018,7,28,15,45,618.0,198.5,3.65,23.15,608.5,510.82,392.61
2018,7,28,16,0,596.0,193.0,3.7,22.6,565.0,461.86,354.91
2018,7,28,16,15,573.5,183.5,3.7,22.15,518.5,410.79,314.47
2018,7,28,16,30,551.0,174.0,3.7,21.7,472.0,361.45,274.41
2018,7,28,16,45,526.5,162.0,3.7,21.2,424.5,311.19,232.93
2018,7,28,17,0,502.0,150.0,3.7,20.7,377.0,263.27,192.78
2018,7,28,17,15,471.5,136.5,3.7,20.15,329.0,215.3,152.84
2018,7,28,17,30,441.0,123.0,3.7,19.6,281.0,170.64,116.46
2018,7,28,17,45,403.0,108.0,3.65,19.0,235.0,127.39,83.69
2018,7,28,18,0,365.0,93.0,3.6,18.4,189.0,88.48,58.24
2018,7,28,18,15,314.5,76.5,3.6,17.9,146.5,56.5,43.99
2018,7,28,18,30,264.0,60.0,3.6,17.4,104.0,45.32,33.85
2018,7,28,18,45,199.0,43.0,3.55,16.85,70.0,33.11,22.54
2018,7,28,19,0,134.0,26.0,3.5,16.3,36.0,20.3,8.13
2018,7,28,19,15,71.0,13.5,3.55,16.05,18.5,13.27,0.0
2018,7,28,19,30,8.0,1.0,3.6,15.8,1.0,0.0,0.0
2018,7,28,19,45,4.0,0.5,3.6,15.5,0.5,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.6,15.05,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,29,5,15,19.5,5.5,2.85,14.45,6.5,7.25,0.0
2018,7,29,5,30,39.0,11.0,2.8,14.8,13.0,17.78,0.0
2018,7,29,5,45,84.5,29.0,2.8,15.15,39.0,51.64,31.12
2018,7,29,6,0,130.0,47.0,2.8,15.5,65.0,87.29,62.3
2018,7,29,6,15,174.0,69.5,2.75,15.8,104.0,132.39,100.88
2018,7,29,6,30,218.0,92.0,2.7,16.1,143.0,181.91,143.3
2018,7,29,6,45,256.5,112.5,2.6,16.4,187.0,231.29,185.29
2018,7,29,7,0,295.0,133.0,2.5,16.7,231.0,284.39,229.48
2018,7,29,7,15,332.5,149.5,2.5,17.0,277.0,336.05,271.66
2018,7,29,7,30,370.0,166.0,2.5,17.3,323.0,390.93,315.4
2018,7,29,7,45,403.0,179.5,2.45,17.55,370.5,448.93,360.33
2018,7,29,8,0,436.0,193.0,2.4,17.8,418.0,503.46,401.54
2018,7,29,8,15,466.0,204.0,2.4,18.4,465.0,555.11,439.2
2018,7,29,8,30,496.0,215.0,2.4,19.0,512.0,608.06,476.88
2018,7,29,8,45,523.5,221.5,2.4,19.6,556.5,655.27,509.56
2018,7,29,9,0,551.0,228.0,2.4,20.2,601.0,702.96,541.88
2018,7,29,9,15,608.0,216.0,2.45,20.85,651.0,758.78,580.34
2018,7,29,9,30,665.0,204.0,2.5,21.5,701.0,814.06,617.63
2018,7,29,9,45,719.0,186.5,2.5,22.1,747.0,861.39,646.93
2018,7,29,10,0,773.0,169.0,2.5,22.7,793.0,905.02,673.28
2018,7,29,10,15,794.5,164.0,2.55,22.9,826.0,934.79,691.58
2018,7,29,10,30,816.0,159.0,2.6,23.1,859.0,962.48,708.58
2018,7,29,10,45,817.5,164.0,2.6,23.35,881.0,978.85,717.56
2018,7,29,11,0,819.0,169.0,2.6,23.6,903.0,992.22,724.75
2018,7,29,11,15,819.0,173.0,2.65,23.5,918.0,1000.01,729.88
2018,7,29,11,30,819.0,177.0,2.7,23.4,933.0,1004.71,733.18
2018,7,29,11,45,775.5,204.5,2.75,23.3,925.5,987.05,722.06
2018,7,29,12,0,732.0,232.0,2.8,23.2,918.0,970.97,712.22
2018,7,29,12,15,706.5,245.5,2.85,23.0,908.0,951.44,700.38
2018,7,29,12,30,681.0,259.0,2.9,22.8,898.0,929.56,687.0
2018,7,29,12,45,651.5,282.0,2.95,22.65,890.0,911.26,674.66
2018,7,29,13,0,622.0,305.0,3.0,22.5,882.0,891.18,660.96
2018,7,29,13,15,635.0,292.0,3.05,22.3,873.5,873.65,650.78
2018,7,29,13,30,648.0,279.0,3.1,22.1,865.0,853.52,638.68
2018,7,29,13,45,658.5,261.0,3.1,21.9,845.0,823.79,619.69
2018,7,29,14,0,669.0,243.0,3.1,21.7,825.0,791.59,598.78
2018,7,29,14,15,668.0,235.5,3.15,21.45,801.0,757.96,576.44
2018,7,29,14,30,667.0,228.0,3.2,21.2,777.0,722.68,552.51
2018,7,29,14,45,687.0,209.0,3.2,21.0,754.0,689.82,530.02
2018,7,29,15,0,707.0,190.0,3.2,20.8,731.0,653.85,504.68
2018,7,29,15,15,700.0,182.0,3.2,20.8,694.0,608.36,470.86
2018,7,29,15,30,693.0,174.0,3.2,20.8,657.0,562.18,435.78
2018,7,29,15,45,664.5,171.5,3.25,20.15,610.5,509.32,395.76
2018,7,29,16,0,636.0,169.0,3.3,19.5,564.0,458.24,355.99
2018,7,29,16,15,599.5,165.5,3.35,19.15,514.5,404.9,313.1
2018,7,29,16,30,563.0,162.0,3.4,18.8,465.0,354.34,271.52
2018,7,29,16,45,481.0,159.5,3.4,18.45,401.0,293.6,222.24
2018,7,29,17,0,399.0,157.0,3.4,18.1,337.0,241.29,179.99
2018,7,29,17,15,369.0,140.0,3.4,17.75,290.5,195.98,142.34
2018,7,29,17,30,339.0,123.0,3.4,17.4,244.0,154.03,108.16
2018,7,29,17,45,318.5,107.5,3.45,17.05,207.0,117.75,79.95
2018,7,29,18,0,298.0,92.0,3.5,16.7,170.0,83.88,56.94
2018,7,29,18,15,251.0,75.0,3.45,16.4,131.0,59.29,46.7
2018,7,29,18,30,204.0,58.0,3.4,16.1,92.0,46.69,35.2
2018,7,29,18,45,145.5,41.0,3.35,15.8,61.0,33.63,23.01
2018,7,29,19,0,87.0,24.0,3.3,15.5,30.0,20.13,7.34
2018,7,29,19,15,46.0,12.5,3.3,15.4,15.5,12.29,0.0
2018,7,29,19,30,5.0,1.0,3.3,15.3,1.0,0.0,0.0
2018,7,29,19,45,2.5,0.5,3.3,15.15,0.5,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,30,5,15,13.5,5.0,3.1,13.6,5.5,6.17,0.0
2018,7,30,5,30,27.0,10.0,3.1,13.8,11.0,14.86,0.0
2018,7,30,5,45,63.0,27.0,3.1,13.95,34.5,44.98,26.55
2018,7,30,6,0,99.0,44.0,3.1,14.1,58.0,75.91,54.15
2018,7,30,6,15,138.5,68.5,3.1,14.5,96.0,120.3,92.12
2018,7,30,6,30,178.0,93.0,3.1,14.9,134.0,168.55,133.51
2018,7,30,6,45,214.5,116.0,3.1,15.25,178.0,217.77,175.43
2018,7,30,7,0,251.0,139.0,3.1,15.6,222.0,270.5,219.52
2018,7,30,7,15,287.0,158.5,3.05,16.2,268.5,322.42,261.82
2018,7,30,7,30,323.0,178.0,3.0,16.8,315.0,377.47,305.55
2018,7,30,7,45,356.5,194.0,3.0,17.4,362.5,430.01,346.29
2018,7,30,8,0,390.0,210.0,3.0,18.0,410.0,484.93,387.85
2018,7,30,8,15,412.0,223.5,2.95,18.65,453.0,531.17,421.5
2018,7,30,8,30,434.0,237.0,2.9,19.3,496.0,585.23,459.96
2018,7,30,8,45,452.0,249.5,2.85,20.0,538.0,629.09,489.94
2018,7,30,9,0,470.0,262.0,2.8,20.7,580.0,672.9,519.21
2018,7,30,9,15,482.0,273.0,2.85,21.3,616.0,709.8,543.51
2018,7,30,9,30,494.0,284.0,2.9,21.9,652.0,745.83,566.86
2018,7,30,9,45,502.0,294.0,2.9,22.55,683.5,776.15,585.47
2018,7,30,10,0,510.0,304.0,2.9,23.2,715.0,805.06,602.88
2018,7,30,10,15,516.0,312.5,3.0,23.45,741.5,828.93,618.2
2018,7,30,10,30,522.0,321.0,3.1,23.7,768.0,851.04,632.31
2018,7,30,10,45,523.5,329.5,3.15,23.9,788.0,866.89,641.91
2018,7,30,11,0,525.0,338.0,3.2,24.1,808.0,880.65,650.16
2018,7,30,11,15,527.5,343.5,3.3,24.15,822.5,890.17,656.42
2018,7,30,11,30,530.0,349.0,3.4,24.2,837.0,897.55,661.33
2018,7,30,11,45,529.0,353.0,3.45,24.2,844.0,897.74,661.31
2018,7,30,12,0,528.0,357.0,3.5,24.2,851.0,895.77,659.96
2018,7,30,12,15,575.5,328.5,3.55,24.25,867.5,906.2,668.72
2018,7,30,12,30,623.0,300.0,3.6,24.3,884.0,913.96,675.6
2018,7,30,12,45,683.5,262.5,3.65,24.35,899.0,921.95,683.14
2018,7,30,13,0,744.0,225.0,3.7,24.4,914.0,925.37,685.92
2018,7,30,13,15,719.5,235.5,3.75,24.15,894.0,894.57,666.38
2018,7,30,13,30,695.0,246.0,3.8,23.9,874.0,862.39,645.67
2018,7,30,13,45,661.0,259.0,3.8,23.7,845.0,823.49,618.81
2018,7,30,14,0,627.0,272.0,3.8,23.5,816.0,784.43,591.58
2018,7,30,14,15,601.0,275.0,3.8,23.2,783.0,742.45,562.56
2018,7,30,14,30,575.0,278.0,3.8,22.9,750.0,700.67,533.26
2018,7,30,14,45,540.0,281.5,3.75,22.55,710.0,653.48,499.42
2018,7,30,15,0,505.0,285.0,3.7,22.2,670.0,607.79,466.18
2018,7,30,15,15,490.0,275.5,3.7,22.2,633.0,564.3,434.01
2018,7,30,15,30,475.0,266.0,3.7,22.2,596.0,521.3,401.61
2018,7,30,15,45,448.5,256.0,3.65,21.5,552.0,472.45,365.11
2018,7,30,16,0,422.0,246.0,3.6,20.8,508.0,425.59,329.35
2018,7,30,16,15,397.5,232.0,3.6,20.4,463.0,379.99,293.54
2018,7,30,16,30,373.0,218.0,3.6,20.0,418.0,334.98,257.57
2018,7,30,16,45,352.0,200.0,3.6,19.65,374.0,289.92,220.95
2018,7,30,17,0,331.0,182.0,3.6,19.3,330.0,247.0,185.67
2018,7,30,17,15,311.0,162.5,3.6,18.8,288.0,205.3,151.42
2018,7,30,17,30,291.0,143.0,3.6,18.3,246.0,165.87,119.5
2018,7,30,17,45,266.5,121.0,3.6,17.8,204.0,126.4,89.09
2018,7,30,18,0,242.0,99.0,3.6,17.3,162.0,90.01,63.65
2018,7,30,18,15,207.0,78.0,3.6,16.9,123.5,61.45,48.47
2018,7,30,18,30,172.0,57.0,3.6,16.5,85.0,45.92,34.43
2018,7,30,18,45,128.0,39.0,3.65,16.1,56.0,32.07,21.57
2018,7,30,19,0,84.0,21.0,3.7,15.7,27.0,17.73,4.98
2018,7,30,19,15,44.0,11.0,3.7,15.5,14.0,10.81,0.0
2018,7,30,19,30,4.0,1.0,3.7,15.3,1.0,0.0,0.0
2018,7,30,19,45,2.0,0.5,3.75,15.1,0.5,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.9,14.25,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.9,13.95,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,31,5,15,12.0,3.5,3.2,13.5,4.0,3.44,0.0
2018,7,31,5,30,24.0,7.0,3.2,13.9,8.0,10.29,0.0
2018,7,31,5,45,55.0,21.5,3.2,14.25,28.0,36.67,20.11
2018,7,31,6,0,86.0,36.0,3.2,14.6,48.0,63.19,43.91
2018,7,31,6,15,119.0,59.5,3.15,15.15,83.0,103.9,78.69
2018,7,31,6,30,152.0,83.0,3.1,15.7,118.0,147.74,116.27
2018,7,31,6,45,182.0,107.5,3.0,16.2,159.5,194.69,156.11
2018,7,31,7,0,212.0,132.0,2.9,16.7,201.0,244.46,197.51
2018,7,31,7,15,241.0,155.0,2.9,17.15,246.5,294.75,238.49
2018,7,31,7,30,270.0,178.0,2.9,17.6,292.0,347.48,280.47
2018,7,31,7,45,296.0,198.5,2.85,18.05,338.0,397.89,319.56
2018,7,31,8,0,322.0,219.0,2.8,18.5,384.0,450.07,359.04
2018,7,31,8,15,347.0,235.5,2.8,18.95,429.0,498.72,395.06
2018,7,31,8,30,372.0,252.0,2.8,19.4,474.0,548.59,431.22
2018,7,31,8,45,395.0,264.0,2.75,19.85,516.0,592.99,462.48
2018,7,31,9,0,418.0,276.0,2.7,20.3,558.0,637.96,493.52
2018,7,31,9,15,487.5,264.0,2.7,21.15,612.0,704.72,540.16
2018,7,31,9,30,557.0,252.0,2.7,22.0,666.0,766.8,582.38
2018,7,31,9,45,642.0,220.0,2.75,22.85,719.5,826.62,623.15
2018,7,31,10,0,727.0,188.0,2.8,23.7,773.0,885.69,660.45
2018,7,31,10,15,740.5,189.0,2.85,24.05,803.5,913.21,676.86
2018,7,31,10,30,754.0,190.0,2.9,24.4,834.0,938.53,692.02
2018,7,31,10,45,766.0,189.0,2.95,24.8,858.5,953.8,700.41
2018,7,31,11,0,778.0,188.0,3.0,25.2,883.0,970.72,710.02
2018,7,31,11,15,785.0,187.5,3.1,25.3,899.5,980.47,716.21
2018,7,31,11,30,792.0,187.0,3.2,25.4,916.0,987.34,720.67
2018,7,31,11,45,797.5,186.5,3.25,25.5,926.0,989.76,721.98
2018,7,31,12,0,803.0,186.0,3.3,25.6,936.0,989.18,721.47
2018,7,31,12,15,816.5,177.5,3.35,25.6,941.0,985.3,719.21
2018,7,31,12,30,830.0,169.0,3.4,25.6,946.0,978.24,714.99
2018,7,31,12,45,846.0,157.5,3.5,25.65,944.5,967.27,708.52
2018,7,31,13,0,862.0,146.0,3.6,25.7,943.0,949.02,697.28
2018,7,31,13,15,856.0,147.0,3.65,25.6,928.5,924.28,681.88
2018,7,31,13,30,850.0,148.0,3.7,25.5,914.0,897.05,664.78
2018,7,31,13,45,841.0,148.5,3.75,25.45,892.0,866.89,645.49
2018,7,31,14,0,832.0,149.0,3.8,25.4,870.0,831.76,622.69
2018,7,31,14,15,824.0,148.5,3.85,25.2,843.0,794.63,598.7
2018,7,31,14,30,816.0,148.0,3.9,25.0,816.0,755.82,573.27
2018,7,31,14,45,805.0,145.5,3.95,24.8,781.5,711.49,543.0
2018,7,31,15,0,794.0,143.0,4.0,24.6,747.0,666.15,510.46
2018,7,31,15,15,780.5,139.5,4.0,24.6,707.5,617.52,474.26
2018,7,31,15,30,767.0,136.0,4.0,24.6,668.0,568.58,436.98
2018,7,31,15,45,748.0,133.0,4.05,24.0,624.0,515.26,396.57
2018,7,31,16,0,729.0,130.0,4.1,23.4,580.0,464.19,356.57
2018,7,31,16,15,698.5,127.5,4.1,22.9,531.0,409.66,312.61
2018,7,31,16,30,668.0,125.0,4.1,22.4,482.0,357.51,269.45
2018,7,31,16,45,630.5,121.5,4.1,21.9,432.0,304.89,225.28
2018,7,31,17,0,593.0,118.0,4.1,21.4,382.0,255.96,183.69
2018,7,31,17,15,548.0,111.0,4.05,20.8,331.5,206.21,142.16
2018,7,31,17,30,503.0,104.0,4.0,20.2,281.0,161.09,105.79
2018,7,31,17,45,444.0,93.5,3.95,19.55,231.5,116.53,73.28
2018,7,31,18,0,385.0,83.0,3.9,18.9,182.0,78.56,50.4
2018,7,31,18,15,320.5,69.0,3.85,18.35,139.0,50.87,38.95
2018,7,31,18,30,256.0,55.0,3.8,17.8,96.0,41.55,30.42
2018,7,31,18,45,180.0,38.5,3.7,17.25,62.5,29.64,19.31
2018,7,31,19,0,104.0,22.0,3.6,16.7,29.0,17.14,3.62
