Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,13,30,839.0,160.0,1.9,23.8,879.0,878.37,644.96
2018,8,20,13,45,829.0,160.5,1.95,23.8,855.5,843.65,623.34
2018,8,20,14,0,819.0,161.0,2.0,23.8,832.0,806.99,600.22
2018,8,20,14,15,807.0,160.0,2.05,23.55,801.5,765.65,574.19
2018,8,20,14,30,795.0,159.0,2.1,23.3,771.0,722.97,545.81
2018,8,20,14,45,779.0,158.0,2.15,23.1,734.5,675.97,513.14
2018,8,20,15,0,763.0,157.0,2.2,22.9,698.0,628.65,479.37
2018,8,20,15,15,746.5,153.5,2.2,22.9,657.0,578.39,442.02
2018,8,20,15,30,730.0,150.0,2.2,22.9,616.0,528.22,403.76
2018,8,20,15,45,703.5,146.0,2.25,22.15,568.5,473.12,362.03
2018,8,20,16,0,677.0,142.0,2.3,21.4,521.0,419.64,320.13
2018,8,20,16,15,636.5,138.5,2.3,20.8,469.0,363.32,274.67
2018,8,20,16,30,596.0,135.0,2.3,20.2,417.0,310.72,231.21
2018,8,20,16,45,551.5,127.5,2.25,19.6,365.0,256.8,186.35
2018,8,20,17,0,507.0,120.0,2.2,19.0,313.0,207.79,145.64
2018,8,20,17,15,456.5,109.0,2.2,18.3,263.5,159.62,107.15
2018,8,20,17,30,406.0,98.0,2.2,17.6,214.0,117.08,75.84
2018,8,20,17,45,338.0,83.0,2.15,16.85,166.0,76.31,50.58
2018,8,20,18,0,270.0,68.0,2.1,16.1,118.0,51.02,39.25
2018,8,20,18,15,197.5,49.0,2.05,15.6,79.5,37.48,26.82
2018,8,20,18,30,125.0,30.0,2.0,15.1,41.0,24.95,14.12
2018,8,20,18,45,68.0,16.5,1.9,14.6,22.0,16.22,0.0
2018,8,20,19,0,11.0,3.0,1.8,14.1,3.0,2.95,0.0
2018,8,20,19,15,5.5,1.5,1.75,13.9,1.5,0.0,0.0
2018,8,20,19,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,21,5,15,1.0,0.5,1.2,11.65,0.5,0.0,0.0
2018,8,21,5,30,2.0,1.0,1.2,11.9,1.0,0.0,0.0
2018,8,21,5,45,14.5,10.5,1.2,12.1,11.5,12.7,0.0
2018,8,21,6,0,27.0,20.0,1.2,12.3,22.0,28.06,13.72
2018,8,21,6,15,31.5,41.5,1.2,12.65,45.5,52.09,36.76
2018,8,21,6,30,36.0,63.0,1.2,13.0,69.0,78.17,59.75
2018,8,21,6,45,50.5,83.5,1.25,13.3,95.5,107.0,84.69
2018,8,21,7,0,65.0,104.0,1.3,13.6,122.0,137.19,110.46
2018,8,21,7,15,57.5,122.5,1.3,13.95,141.0,155.73,125.99
2018,8,21,7,30,50.0,141.0,1.3,14.3,160.0,173.44,140.28
2018,8,21,7,45,42.5,159.0,1.3,14.7,176.5,189.77,152.98
2018,8,21,8,0,35.0,177.0,1.3,15.1,193.0,205.34,164.69
2018,8,21,8,15,35.5,195.5,1.3,15.4,213.5,226.11,180.58
2018,8,21,8,30,36.0,214.0,1.3,15.7,234.0,246.85,196.16
2018,8,21,8,45,37.0,232.5,1.35,16.0,254.5,267.9,211.85
2018,8,21,9,0,38.0,251.0,1.4,16.3,275.0,288.9,227.33
2018,8,21,9,15,36.0,264.5,1.4,16.6,288.5,301.95,236.37
2018,8,21,9,30,34.0,278.0,1.4,16.9,302.0,314.77,245.2
2018,8,21,9,45,37.5,298.0,1.4,17.15,325.5,339.18,262.99
2018,8,21,10,0,41.0,318.0,1.4,17.4,349.0,363.57,280.52
2018,8,21,10,15,48.5,338.0,1.45,17.6,376.5,391.57,300.92
2018,8,21,10,30,56.0,358.0,1.5,17.8,404.0,419.57,321.13
2018,8,21,10,45,75.5,381.5,1.5,18.0,445.0,462.6,352.43
2018,8,21,11,0,95.0,405.0,1.5,18.2,486.0,505.6,383.14
2018,8,21,11,15,84.0,405.0,1.5,18.35,477.5,494.03,373.59
2018,8,21,11,30,73.0,405.0,1.5,18.5,469.0,482.09,364.22
2018,8,21,11,45,78.0,414.0,1.5,18.6,483.0,494.69,373.18
2018,8,21,12,0,83.0,423.0,1.5,18.7,497.0,506.83,381.63
2018,8,21,12,15,99.0,429.0,1.5,18.7,517.5,525.78,395.54
2018,8,21,12,30,115.0,435.0,1.5,18.7,538.0,549.82,412.9
2018,8,21,12,45,118.0,430.5,1.5,18.7,535.0,543.65,408.53
2018,8,21,13,0,121.0,426.0,1.5,18.7,532.0,536.93,404.05
2018,8,21,13,15,119.5,418.5,1.5,18.6,522.0,522.72,394.29
2018,8,21,13,30,118.0,411.0,1.5,18.5,512.0,508.23,384.36
2018,8,21,13,45,137.5,395.5,1.5,18.4,510.0,502.8,381.67
2018,8,21,14,0,157.0,380.0,1.5,18.3,508.0,495.87,377.77
2018,8,21,14,15,286.5,347.0,1.45,18.1,570.5,554.09,423.49
2018,8,21,14,30,416.0,314.0,1.4,17.9,633.0,601.13,459.48
2018,8,21,14,45,408.0,303.0,1.35,17.75,603.5,564.21,432.38
2018,8,21,15,0,400.0,292.0,1.3,17.6,574.0,528.2,406.23
2018,8,21,15,15,386.0,278.5,1.3,17.6,537.5,486.33,375.32
2018,8,21,15,30,372.0,265.0,1.3,17.6,501.0,445.12,344.33
2018,8,21,15,45,377.5,249.5,1.25,17.2,474.0,412.15,319.2
2018,8,21,16,0,383.0,234.0,1.2,16.8,447.0,378.13,292.43
2018,8,21,16,15,386.5,217.5,1.2,16.45,415.5,341.45,262.91
2018,8,21,16,30,390.0,201.0,1.2,16.1,384.0,304.04,231.93
2018,8,21,16,45,360.5,182.5,1.15,15.8,336.5,255.67,192.45
2018,8,21,17,0,331.0,164.0,1.1,15.5,289.0,210.45,155.53
2018,8,21,17,15,292.0,143.0,1.1,15.15,241.0,165.04,119.57
2018,8,21,17,30,253.0,122.0,1.1,14.8,193.0,124.16,88.75
2018,8,21,17,45,204.5,98.0,1.05,14.4,147.5,85.34,62.12
2018,8,21,18,0,156.0,74.0,1.0,14.0,102.0,58.48,46.09
2018,8,21,18,15,99.0,50.0,1.0,13.7,65.5,42.52,31.35
2018,8,21,18,30,42.0,26.0,1.0,13.4,29.0,23.12,12.29
2018,8,21,18,45,22.0,14.0,0.95,13.15,15.5,13.76,0.0
2018,8,21,19,0,2.0,2.0,0.9,12.9,2.0,0.0,0.0
2018,8,21,19,15,1.0,1.0,0.9,12.8,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,8,22,5,15,0.5,0.5,0.85,11.55,0.5,0.0,0.0
2018,8,22,5,30,1.0,1.0,0.8,11.8,1.0,0.0,0.0
2018,8,22,5,45,1.5,7.5,0.8,12.05,7.5,7.62,0.0
2018,8,22,6,0,2.0,14.0,0.8,12.3,14.0,13.94,4.04
2018,8,22,6,15,10.0,29.5,0.75,12.7,31.0,32.19,20.86
2018,8,22,6,30,18.0,45.0,0.7,13.1,48.0,51.42,37.63
2018,8,22,6,45,9.0,60.0,0.7,13.5,61.5,62.32,47.46
2018,8,22,7,0,0.0,75.0,0.7,13.9,75.0,73.78,57.31
2018,8,22,7,15,0.0,88.5,0.7,14.35,88.5,87.07,68.35
2018,8,22,7,30,0.0,102.0,0.7,14.8,102.0,100.38,79.13
2018,8,22,7,45,0.0,116.5,0.7,15.25,116.5,114.74,90.56
2018,8,22,8,0,0.0,131.0,0.7,15.7,131.0,129.1,101.78
2018,8,22,8,15,1.0,145.5,0.7,16.1,146.0,144.15,113.42
2018,8,22,8,30,2.0,160.0,0.7,16.5,161.0,159.29,124.97
2018,8,22,8,45,5.0,175.0,0.75,16.85,178.0,176.53,138.18
2018,8,22,9,0,8.0,190.0,0.8,17.2,195.0,193.98,151.42
2018,8,22,9,15,10.5,208.5,0.85,17.65,215.5,214.8,167.07
2018,8,22,9,30,13.0,227.0,0.9,18.1,236.0,235.73,182.61
2018,8,22,9,45,16.0,245.5,0.95,18.5,257.0,257.19,198.45
2018,8,22,10,0,19.0,264.0,1.0,18.9,278.0,278.72,214.19
2018,8,22,10,15,30.0,296.5,1.05,19.2,320.0,330.38,252.68
2018,8,22,10,30,41.0,329.0,1.1,19.5,362.0,374.7,284.93
2018,8,22,10,45,64.5,362.0,1.15,19.8,416.0,431.45,326.26
2018,8,22,11,0,88.0,395.0,1.2,20.1,470.0,488.28,366.78
2018,8,22,11,15,108.0,406.5,1.25,20.25,500.0,527.06,394.14
2018,8,22,11,30,128.0,418.0,1.3,20.4,530.0,556.81,415.15
2018,8,22,11,45,233.5,398.5,1.35,20.6,605.0,643.23,478.39
2018,8,22,12,0,339.0,379.0,1.4,20.8,680.0,720.2,533.3
2018,8,22,12,15,478.0,328.0,1.4,20.8,753.0,799.98,590.22
2018,8,22,12,30,617.0,277.0,1.4,20.8,826.0,870.01,639.45
2018,8,22,12,45,693.0,242.0,1.45,20.75,853.5,891.73,655.66
2018,8,22,13,0,769.0,207.0,1.5,20.7,881.0,907.99,667.1
2018,8,22,13,15,764.5,205.0,1.5,20.55,865.5,881.39,650.23
2018,8,22,13,30,760.0,203.0,1.5,20.4,850.0,852.46,632.25
2018,8,22,13,45,753.0,201.0,1.5,20.2,827.5,819.33,611.49
2018,8,22,14,0,746.0,199.0,1.5,20.0,805.0,784.33,588.82
2018,8,22,14,15,736.0,195.5,1.5,19.75,775.5,743.95,561.83
2018,8,22,14,30,726.0,192.0,1.5,19.5,746.0,702.32,533.45
2018,8,22,14,45,713.0,188.0,1.45,19.25,710.5,657.19,501.53
2018,8,22,15,0,700.0,184.0,1.4,19.0,675.0,611.49,468.51
2018,8,22,15,15,683.0,179.0,1.4,19.0,634.5,562.23,432.01
2018,8,22,15,30,666.0,174.0,1.4,19.0,594.0,513.27,394.77
2018,8,22,15,45,644.5,167.5,1.3,18.4,549.5,461.32,354.69
2018,8,22,16,0,623.0,161.0,1.2,17.8,505.0,410.64,314.46
2018,8,22,16,15,594.5,154.0,1.2,17.4,457.5,357.76,271.68
2018,8,22,16,30,566.0,147.0,1.2,17.0,410.0,307.83,230.23
2018,8,22,16,45,529.0,136.5,1.15,16.6,360.0,255.23,186.3
2018,8,22,17,0,492.0,126.0,1.1,16.2,310.0,206.45,145.63
2018,8,22,17,15,443.5,114.0,1.1,15.75,260.5,158.72,107.6
2018,8,22,17,30,395.0,102.0,1.1,15.3,211.0,116.43,76.72
2018,8,22,17,45,332.5,85.5,1.05,14.85,164.0,75.49,51.62
2018,8,22,18,0,270.0,69.0,1.0,14.4,117.0,52.27,40.53
2018,8,22,18,15,188.0,49.5,1.0,14.0,77.5,40.15,29.15
2018,8,22,18,30,106.0,30.0,1.0,13.6,38.0,24.88,12.88
2018,8,22,18,45,54.5,15.5,0.95,13.25,19.5,15.24,0.0
2018,8,22,19,0,3.0,1.0,0.9,12.9,1.0,0.0,0.0
2018,8,22,19,15,1.5,0.5,0.9,12.75,0.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,8,23,5,15,2.5,0.5,0.85,10.95,0.5,0.0,0.0
2018,8,23,5,30,5.0,1.0,0.9,11.4,1.0,0.0,0.0
2018,8,23,5,45,9.5,7.5,0.9,11.9,8.0,8.9,0.0
2018,8,23,6,0,14.0,14.0,0.9,12.4,15.0,16.63,5.12
2018,8,23,6,15,7.0,25.0,0.95,12.9,25.5,26.41,16.07
2018,8,23,6,30,0.0,36.0,1.0,13.4,36.0,34.77,23.84
2018,8,23,6,45,0.0,50.5,1.0,13.85,50.5,48.94,36.14
2018,8,23,7,0,0.0,65.0,1.0,14.3,65.0,63.35,48.43
2018,8,23,7,15,0.0,73.5,1.0,14.65,73.5,71.54,55.26
2018,8,23,7,30,0.0,82.0,1.0,15.0,82.0,79.79,61.98
2018,8,23,7,45,0.0,88.0,1.0,15.35,88.0,85.54,66.48
2018,8,23,8,0,0.0,94.0,1.0,15.7,94.0,91.35,70.94
2018,8,23,8,15,0.0,103.0,1.0,16.0,103.0,100.2,77.87
2018,8,23,8,30,0.0,112.0,1.0,16.3,112.0,109.06,84.72
2018,8,23,8,45,0.0,127.5,1.0,16.6,127.5,124.47,96.8
2018,8,23,9,0,0.0,143.0,1.0,16.9,143.0,139.88,108.73
2018,8,23,9,15,1.0,152.5,1.05,17.15,153.0,150.08,116.48
2018,8,23,9,30,2.0,162.0,1.1,17.4,163.0,160.35,124.25
2018,8,23,9,45,3.5,168.5,1.15,17.6,171.0,168.09,130.05
2018,8,23,10,0,5.0,175.0,1.2,17.8,179.0,175.9,135.9
2018,8,23,10,15,7.5,192.0,1.2,18.0,198.0,195.2,150.71
2018,8,23,10,30,10.0,209.0,1.2,18.2,217.0,214.55,165.4
2018,8,23,10,45,15.0,252.0,1.25,18.35,264.5,262.48,201.95
2018,8,23,11,0,20.0,295.0,1.3,18.5,312.0,310.54,237.91
2018,8,23,11,15,19.5,294.0,1.35,18.6,311.0,308.73,236.09
2018,8,23,11,30,19.0,293.0,1.4,18.7,310.0,306.86,234.54
2018,8,23,11,45,19.0,296.5,1.45,18.75,313.5,309.94,236.78
2018,8,23,12,0,19.0,300.0,1.5,18.8,317.0,312.92,238.96
2018,8,23,12,15,25.5,326.0,1.5,18.75,348.5,350.51,267.17
2018,8,23,12,30,32.0,352.0,1.5,18.7,380.0,381.58,290.16
2018,8,23,12,45,50.0,374.0,1.55,18.65,417.5,418.51,317.95
2018,8,23,13,0,68.0,396.0,1.6,18.6,455.0,454.28,344.64
2018,8,23,13,15,92.5,400.5,1.6,18.5,479.5,476.82,361.86
2018,8,23,13,30,117.0,405.0,1.6,18.4,504.0,501.14,380.3
2018,8,23,13,45,172.0,383.5,1.65,18.35,525.0,518.59,395.08
2018,8,23,14,0,227.0,362.0,1.7,18.3,546.0,532.24,406.97
2018,8,23,14,15,456.0,288.5,1.7,18.1,640.5,623.82,478.83
2018,8,23,14,30,685.0,215.0,1.7,17.9,735.0,693.9,532.47
2018,8,23,14,45,672.5,209.5,1.75,17.75,700.0,649.2,500.01
2018,8,23,15,0,660.0,204.0,1.8,17.6,665.0,604.04,467.42
2018,8,23,15,15,642.5,197.5,1.8,17.6,624.0,554.82,430.45
2018,8,23,15,30,625.0,191.0,1.8,17.6,583.0,506.07,392.93
2018,8,23,15,45,602.0,183.5,1.8,17.25,538.0,453.71,352.22
2018,8,23,16,0,579.0,176.0,1.8,16.9,493.0,403.5,312.03
2018,8,23,16,15,546.0,168.0,1.85,16.65,445.0,350.86,269.07
2018,8,23,16,30,513.0,160.0,1.9,16.4,397.0,301.2,227.66
2018,8,23,16,45,472.0,149.5,1.95,16.1,347.5,250.48,185.32
2018,8,23,17,0,431.0,139.0,2.0,15.8,298.0,204.08,146.78
2018,8,23,17,15,354.5,123.5,2.05,15.45,241.0,152.87,107.1
2018,8,23,17,30,278.0,108.0,2.1,15.1,184.0,112.95,78.88
2018,8,23,17,45,161.0,83.0,2.1,14.75,125.0,70.96,51.6
2018,8,23,18,0,44.0,58.0,2.1,14.4,66.0,51.99,40.22
2018,8,23,18,15,24.0,39.0,2.1,14.1,43.0,35.73,25.19
2018,8,23,18,30,4.0,20.0,2.1,13.8,20.0,19.31,7.91
2018,8,23,18,45,2.5,10.5,2.15,13.5,10.5,10.32,0.0
2018,8,23,19,0,1.0,1.0,2.2,13.2,1.0,0.0,0.0
2018,8,23,19,15,0.5,0.5,2.2,13.1,0.5,0.0,0.0
2018,8,23,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,8,24,5,15,1.5,0.5,1.85,10.65,0.5,0.0,0.0
2018,8,24,5,30,3.0,1.0,1.9,11.0,1.0,0.0,0.0
2018,8,24,5,45,3.0,9.0,2.0,11.35,9.0,9.33,0.0
2018,8,24,6,0,3.0,17.0,2.1,11.7,17.0,17.05,5.19
2018,8,24,6,15,1.5,33.5,2.05,12.15,33.5,33.36,21.93
2018,8,24,6,30,0.0,50.0,2.0,12.6,50.0,49.59,36.37
2018,8,24,6,45,4.0,71.0,2.0,13.0,72.0,72.52,56.17
2018,8,24,7,0,8.0,92.0,2.0,13.4,94.0,95.71,75.95
2018,8,24,7,15,8.5,107.5,1.95,13.85,110.0,111.56,89.17
2018,8,24,7,30,9.0,123.0,1.9,14.3,126.0,127.49,102.14
2018,8,24,7,45,8.0,137.0,1.85,14.75,140.0,141.02,112.82
2018,8,24,8,0,7.0,151.0,1.8,15.2,154.0,154.49,123.23
2018,8,24,8,15,10.5,168.0,1.75,15.6,173.5,174.06,138.56
2018,8,24,8,30,14.0,185.0,1.7,16.0,193.0,193.9,153.87
2018,8,24,8,45,18.5,207.0,1.7,16.45,218.0,219.96,173.93
2018,8,24,9,0,23.0,229.0,1.7,16.9,243.0,246.28,193.89
2018,8,24,9,15,36.5,260.0,1.7,17.25,284.5,297.77,233.38
2018,8,24,9,30,50.0,291.0,1.7,17.6,326.0,342.74,267.05
2018,8,24,9,45,62.0,313.5,1.7,17.95,359.0,377.68,292.64
2018,8,24,10,0,74.0,336.0,1.7,18.3,392.0,412.93,318.14
2018,8,24,10,15,109.5,358.0,1.75,18.6,444.5,478.28,366.37
2018,8,24,10,30,145.0,380.0,1.8,18.9,497.0,535.45,407.66
2018,8,24,10,45,215.5,384.0,1.8,19.2,563.5,606.76,459.49
2018,8,24,11,0,286.0,388.0,1.8,19.5,630.0,687.21,516.17
2018,8,24,11,15,328.0,378.0,1.85,19.7,660.0,716.51,536.68
2018,8,24,11,30,370.0,368.0,1.9,19.9,690.0,744.84,556.84
2018,8,24,11,45,433.5,348.0,1.95,20.15,728.5,788.82,588.0
2018,8,24,12,0,497.0,328.0,2.0,20.4,767.0,823.79,612.76
2018,8,24,12,15,502.0,327.5,2.05,20.5,771.0,820.57,610.43
2018,8,24,12,30,507.0,327.0,2.1,20.6,775.0,815.24,607.08
2018,8,24,12,45,506.5,323.5,2.15,20.7,768.0,799.78,596.87
2018,8,24,13,0,506.0,320.0,2.2,20.8,761.0,782.48,585.45
2018,8,24,13,15,471.5,326.0,2.25,20.8,731.0,743.34,558.28
2018,8,24,13,30,437.0,332.0,2.3,20.8,701.0,704.23,530.99
2018,8,24,13,45,401.0,334.0,2.35,20.75,665.5,660.46,500.24
2018,8,24,14,0,365.0,336.0,2.4,20.7,630.0,615.62,468.37
2018,8,24,14,15,459.0,298.0,2.45,20.55,654.0,634.07,484.67
2018,8,24,14,30,553.0,260.0,2.5,20.4,678.0,642.34,492.83
2018,8,24,14,45,570.0,245.0,2.55,20.25,658.0,613.22,472.24
2018,8,24,15,0,587.0,230.0,2.6,20.1,638.0,581.43,449.33
2018,8,24,15,15,569.0,222.0,2.6,20.1,598.0,533.72,413.23
2018,8,24,15,30,551.0,214.0,2.6,20.1,558.0,486.65,376.89
2018,8,24,15,45,536.0,201.0,2.6,19.65,515.0,437.21,338.58
2018,8,24,16,0,521.0,188.0,2.6,19.2,472.0,388.59,299.84
2018,8,24,16,15,504.0,173.5,2.6,18.8,427.0,338.89,259.2
2018,8,24,16,30,487.0,159.0,2.6,18.4,382.0,290.6,218.79
2018,8,24,16,45,459.5,145.0,2.6,18.0,335.0,241.69,177.67
2018,8,24,17,0,432.0,131.0,2.6,17.6,288.0,195.67,139.08
2018,8,24,17,15,391.5,115.0,2.6,17.05,240.5,149.17,101.94
2018,8,24,17,30,351.0,99.0,2.6,16.5,193.0,107.32,71.24
2018,8,24,17,45,297.5,81.0,2.6,15.95,148.5,68.25,47.35
2018,8,24,18,0,244.0,63.0,2.6,15.4,104.0,47.73,36.26
2018,8,24,18,15,173.5,43.5,2.55,14.9,67.5,33.55,23.1
2018,8,24,18,30,103.0,24.0,2.5,14.4,31.0,20.13,7.27
2018,8,24,18,45,54.0,12.5,2.45,13.9,16.0,12.29,0.0
2018,8,24,19,0,5.0,1.0,2.4,13.4,1.0,0.0,0.0
2018,8,24,19,15,2.5,0.5,2.3,13.2,0.5,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,8,25,5,15,1.5,0.5,1.05,11.7,0.5,0.0,0.0
2018,8,25,5,30,3.0,1.0,1.0,11.8,1.0,0.0,0.0
2018,8,25,5,45,35.0,10.5,0.95,11.9,13.0,15.87,0.0
2018,8,25,6,0,67.0,20.0,0.9,12.0,25.0,38.9,15.93
2018,8,25,6,15,117.5,41.5,0.9,12.4,58.0,82.81,58.95
2018,8,25,6,30,168.0,63.0,0.9,12.8,91.0,129.27,99.19
2018,8,25,6,45,161.0,82.0,0.9,13.2,116.5,156.15,123.93
2018,8,25,7,0,154.0,101.0,0.9,13.6,142.0,177.09,142.81
2018,8,25,7,15,116.0,121.5,0.85,14.1,156.0,188.38,152.6
2018,8,25,7,30,78.0,142.0,0.8,14.6,170.0,189.95,153.46
2018,8,25,7,45,77.5,164.0,0.75,15.1,195.5,216.21,174.14
2018,8,25,8,0,77.0,186.0,0.7,15.6,221.0,242.23,193.92
2018,8,25,8,15,97.5,209.0,0.65,16.25,258.5,283.19,225.21
2018,8,25,8,30,118.0,232.0,0.6,16.9,296.0,333.03,262.3
2018,8,25,8,45,142.0,256.0,0.6,17.5,339.5,380.85,297.2
2018,8,25,9,0,166.0,280.0,0.6,18.1,383.0,429.97,332.22
2018,8,25,9,15,244.0,285.5,0.6,18.7,448.5,512.5,391.99
2018,8,25,9,30,322.0,291.0,0.6,19.3,514.0,590.87,446.69
2018,8,25,9,45,414.0,278.0,0.6,19.95,580.5,673.24,502.86
2018,8,25,10,0,506.0,265.0,0.6,20.6,647.0,750.79,554.08
2018,8,25,10,15,522.0,272.0,0.65,20.9,679.5,781.92,573.17
2018,8,25,10,30,538.0,279.0,0.7,21.2,712.0,811.57,591.76
2018,8,25,10,45,582.5,274.5,0.8,21.55,755.0,854.27,620.2
2018,8,25,11,0,627.0,270.0,0.9,21.9,798.0,897.53,648.5
2018,8,25,11,15,661.5,261.5,1.0,22.05,827.5,923.55,666.16
2018,8,25,11,30,696.0,253.0,1.1,22.2,857.0,947.07,682.33
2018,8,25,11,45,699.5,253.0,1.2,22.3,864.5,946.76,682.91
2018,8,25,12,0,703.0,253.0,1.3,22.4,872.0,943.63,682.06
2018,8,25,12,15,707.5,250.0,1.4,22.4,873.0,935.6,678.38
2018,8,25,12,30,712.0,247.0,1.5,22.4,874.0,924.76,672.95
2018,8,25,12,45,715.5,242.0,1.65,22.4,867.5,908.24,664.44
2018,8,25,13,0,719.0,237.0,1.8,22.4,861.0,889.03,654.06
2018,8,25,13,15,716.5,233.0,1.85,22.3,845.5,862.99,638.11
2018,8,25,13,30,714.0,229.0,1.9,22.2,830.0,834.7,620.29
2018,8,25,13,45,702.5,227.5,1.95,22.1,805.5,799.48,597.33
2018,8,25,14,0,691.0,226.0,2.0,22.0,781.0,762.83,573.04
2018,8,25,14,15,688.5,219.0,2.05,21.8,754.5,726.28,548.8
2018,8,25,14,30,686.0,212.0,2.1,21.6,728.0,688.1,522.83
2018,8,25,14,45,674.0,205.0,2.15,21.4,692.0,642.2,490.64
2018,8,25,15,0,662.0,198.0,2.2,21.2,656.0,595.79,457.27
2018,8,25,15,15,643.5,192.0,2.2,21.2,615.0,546.4,420.21
2018,8,25,15,30,625.0,186.0,2.2,21.2,574.0,497.56,382.67
2018,8,25,15,45,603.5,178.5,2.3,20.65,529.5,445.96,343.13
2018,8,25,16,0,582.0,171.0,2.4,20.1,485.0,396.35,303.83
2018,8,25,16,15,554.0,161.0,2.45,19.65,437.0,343.67,260.96
2018,8,25,16,30,526.0,151.0,2.5,19.2,389.0,293.46,219.16
2018,8,25,16,45,489.0,138.5,2.55,18.75,339.0,241.5,175.83
2018,8,25,17,0,452.0,126.0,2.6,18.3,289.0,193.44,135.97
2018,8,25,17,15,404.0,111.5,2.55,17.75,240.0,146.27,98.76
2018,8,25,17,30,356.0,97.0,2.5,17.2,191.0,104.57,68.86
2018,8,25,17,45,296.0,79.0,2.5,16.6,145.5,65.29,45.48
2018,8,25,18,0,236.0,61.0,2.5,16.0,100.0,46.28,34.85
2018,8,25,18,15,165.5,41.5,2.45,15.5,64.0,34.0,23.27
2018,8,25,18,30,95.0,22.0,2.4,15.0,28.0,18.52,4.69
2018,8,25,18,45,49.5,11.5,2.3,14.5,14.5,11.3,0.0
2018,8,25,19,0,4.0,1.0,2.2,14.0,1.0,0.0,0.0
2018,8,25,19,15,2.0,0.5,2.2,13.8,0.5,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,8,26,5,15,1.5,0.5,1.45,10.4,0.5,0.0,0.0
2018,8,26,5,30,3.0,1.0,1.4,10.7,1.0,0.0,0.0
2018,8,26,5,45,3.0,7.5,1.4,11.0,7.5,7.84,0.0
2018,8,26,6,0,3.0,14.0,1.4,11.3,14.0,14.14,2.11
2018,8,26,6,15,4.5,29.0,1.35,11.75,29.5,29.31,18.41
2018,8,26,6,30,6.0,44.0,1.3,12.2,45.0,45.1,32.48
2018,8,26,6,45,6.5,62.0,1.3,12.65,63.5,63.79,48.8
2018,8,26,7,0,7.0,80.0,1.3,13.1,82.0,82.42,64.78
2018,8,26,7,15,12.5,102.0,1.25,13.5,106.0,107.73,86.07
2018,8,26,7,30,18.0,124.0,1.2,13.9,130.0,133.52,107.33
2018,8,26,7,45,31.5,148.5,1.15,14.3,161.5,172.19,138.84
2018,8,26,8,0,45.0,173.0,1.1,14.7,193.0,207.72,167.14
2018,8,26,8,15,51.5,193.5,1.1,15.1,219.0,235.17,188.36
2018,8,26,8,30,58.0,214.0,1.1,15.5,245.0,263.03,209.56
2018,8,26,8,45,81.0,237.0,1.1,15.95,284.5,306.35,242.85
2018,8,26,9,0,104.0,260.0,1.1,16.4,324.0,351.09,276.49
2018,8,26,9,15,231.5,249.5,1.15,16.8,405.5,462.61,362.9
2018,8,26,9,30,359.0,239.0,1.2,17.2,487.0,574.21,445.92
2018,8,26,9,45,494.0,202.0,1.2,17.6,562.5,660.79,509.07
2018,8,26,10,0,629.0,165.0,1.2,18.0,638.0,756.56,575.39
2018,8,26,10,15,652.5,169.0,1.25,18.25,676.5,793.92,598.93
2018,8,26,10,30,676.0,173.0,1.3,18.5,715.0,829.64,621.83
2018,8,26,10,45,668.0,178.5,1.35,18.75,726.5,835.29,624.5
2018,8,26,11,0,660.0,184.0,1.4,19.0,738.0,838.14,625.75
2018,8,26,11,15,692.0,172.5,1.5,19.15,763.0,858.29,639.53
2018,8,26,11,30,724.0,161.0,1.6,19.3,788.0,873.05,649.56
2018,8,26,11,45,700.5,168.5,1.65,19.45,779.5,855.18,637.39
2018,8,26,12,0,677.0,176.0,1.7,19.6,771.0,837.77,625.91
2018,8,26,12,15,671.5,173.5,1.8,19.65,763.5,821.42,615.88
2018,8,26,12,30,666.0,171.0,1.9,19.7,756.0,802.69,604.16
2018,8,26,12,45,667.0,181.5,1.95,19.75,763.0,801.08,603.73
2018,8,26,13,0,668.0,192.0,2.0,19.8,770.0,796.79,601.38
2018,8,26,13,15,673.5,195.0,2.1,19.75,768.5,786.2,595.42
2018,8,26,13,30,679.0,198.0,2.2,19.7,767.0,772.98,587.7
2018,8,26,13,45,687.0,186.5,2.3,19.65,749.0,744.78,569.43
2018,8,26,14,0,695.0,175.0,2.4,19.6,731.0,714.06,548.99
2018,8,26,14,15,659.0,178.5,2.45,19.45,690.0,663.35,512.8
2018,8,26,14,30,623.0,182.0,2.5,19.3,649.0,613.49,476.64
2018,8,26,14,45,451.5,229.0,2.55,19.2,559.0,517.59,403.24
2018,8,26,15,0,280.0,276.0,2.6,19.1,469.0,434.78,338.7
2018,8,26,15,15,462.5,208.5,2.6,19.1,503.5,458.04,358.59
2018,8,26,15,30,645.0,141.0,2.6,19.1,538.0,463.19,362.26
2018,8,26,15,45,625.0,132.5,2.7,18.8,493.0,411.3,320.63
2018,8,26,16,0,605.0,124.0,2.8,18.5,448.0,360.57,278.97
2018,8,26,16,15,609.5,108.0,2.8,18.25,408.0,312.91,238.12
2018,8,26,16,30,614.0,92.0,2.8,18.0,368.0,264.29,195.26
2018,8,26,16,45,543.0,97.5,2.85,17.75,319.5,216.11,154.41
2018,8,26,17,0,472.0,103.0,2.9,17.5,271.0,175.38,120.89
2018,8,26,17,15,482.5,85.5,2.9,17.05,233.5,132.49,84.36
2018,8,26,17,30,493.0,68.0,2.9,16.6,196.0,88.12,50.7
2018,8,26,17,45,444.0,58.0,2.9,16.1,153.5,48.77,31.1
2018,8,26,18,0,395.0,48.0,2.9,15.6,111.0,36.29,26.13
2018,8,26,18,15,279.5,36.0,2.85,15.15,72.5,28.31,18.32
2018,8,26,18,30,164.0,24.0,2.8,14.7,34.0,18.93,2.71
2018,8,26,18,45,82.0,12.0,2.75,14.3,17.0,11.8,0.0
2018,8,26,19,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,8,27,5,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,8,27,5,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,8,27,5,45,44.5,11.5,1.9,11.5,14.5,18.24,0.0
2018,8,27,6,0,89.0,23.0,1.9,11.8,29.0,47.06,15.54
2018,8,27,6,15,127.5,40.0,1.9,12.25,56.5,83.8,59.03
2018,8,27,6,30,166.0,57.0,1.9,12.7,84.0,121.3,92.61
2018,8,27,6,45,139.5,72.5,1.85,13.15,101.0,136.79,108.35
2018,8,27,7,0,113.0,88.0,1.8,13.6,118.0,144.34,116.24
2018,8,27,7,15,61.0,105.0,1.7,14.1,121.5,138.04,111.4
2018,8,27,7,30,9.0,122.0,1.6,14.6,125.0,126.69,101.28
2018,8,27,7,45,6.5,133.0,1.5,15.1,135.5,136.14,108.6
2018,8,27,8,0,4.0,144.0,1.4,15.6,146.0,145.46,115.56
2018,8,27,8,15,9.5,163.5,1.35,16.05,168.5,168.86,134.03
2018,8,27,8,30,15.0,183.0,1.3,16.5,191.0,192.69,152.52
2018,8,27,8,45,18.5,198.5,1.25,16.95,209.5,211.24,166.48
2018,8,27,9,0,22.0,214.0,1.2,17.4,228.0,230.01,180.44
2018,8,27,9,15,60.5,223.5,1.2,17.8,264.5,278.2,218.4
2018,8,27,9,30,99.0,233.0,1.2,18.2,301.0,329.93,258.19
2018,8,27,9,45,127.5,264.5,1.2,18.55,357.0,390.59,303.32
2018,8,27,10,0,156.0,296.0,1.2,18.9,413.0,452.05,347.92
2018,8,27,10,15,258.5,285.5,1.25,19.15,488.0,545.18,417.45
2018,8,27,10,30,361.0,275.0,1.3,19.4,563.0,641.3,486.8
2018,8,27,10,45,423.0,266.5,1.35,19.65,613.5,693.86,523.49
2018,8,27,11,0,485.0,258.0,1.4,19.9,664.0,746.01,559.76
2018,8,27,11,15,521.5,244.5,1.45,20.05,688.0,770.24,576.5
2018,8,27,11,30,558.0,231.0,1.5,20.2,712.0,790.07,590.59
2018,8,27,11,45,507.0,254.5,1.6,20.3,694.5,759.88,568.88
2018,8,27,12,0,456.0,278.0,1.7,20.4,677.0,730.85,548.15
2018,8,27,12,15,464.0,273.0,1.75,20.4,679.0,726.36,545.92
2018,8,27,12,30,472.0,268.0,1.8,20.4,681.0,719.92,542.13
2018,8,27,12,45,551.5,232.0,1.85,20.4,710.5,746.61,563.34
2018,8,27,13,0,631.0,196.0,1.9,20.4,740.0,766.66,579.11
2018,8,27,13,15,630.5,196.5,1.95,20.3,731.5,749.17,567.8
2018,8,27,13,30,630.0,197.0,2.0,20.2,723.0,729.55,554.92
2018,8,27,13,45,605.0,209.5,2.05,20.1,703.5,700.13,534.24
2018,8,27,14,0,580.0,222.0,2.1,20.0,684.0,670.19,512.99
2018,8,27,14,15,690.5,178.5,2.1,19.85,708.0,684.59,525.93
2018,8,27,14,30,801.0,135.0,2.1,19.7,732.0,689.07,530.88
2018,8,27,14,45,791.5,130.5,2.1,19.55,696.5,643.07,497.28
2018,8,27,15,0,782.0,126.0,2.1,19.4,661.0,596.03,462.45
2018,8,27,15,15,766.0,123.0,2.1,19.4,620.0,545.97,424.11
2018,8,27,15,30,750.0,120.0,2.1,19.4,579.0,494.43,383.66
2018,8,27,15,45,731.0,115.5,2.1,19.0,534.5,441.56,341.57
2018,8,27,16,0,712.0,111.0,2.1,18.6,490.0,389.52,298.79
2018,8,27,16,15,685.0,106.0,2.1,18.25,442.0,335.29,253.14
2018,8,27,16,30,658.0,101.0,2.1,17.9,394.0,283.26,208.3
2018,8,27,16,45,619.5,95.0,2.1,17.55,343.5,230.03,162.49
2018,8,27,17,0,581.0,89.0,2.1,17.2,293.0,180.79,120.62
2018,8,27,17,15,526.0,81.5,2.1,16.65,243.5,132.36,82.46
2018,8,27,17,30,471.0,74.0,2.1,16.1,194.0,90.29,53.86
2018,8,27,17,45,393.5,63.5,2.1,15.55,148.0,51.04,34.71
2018,8,27,18,0,316.0,53.0,2.1,15.0,102.0,40.13,29.51
2018,8,27,18,15,208.5,37.0,2.1,14.6,64.5,28.61,18.44
2018,8,27,18,30,101.0,21.0,2.1,14.2,27.0,16.49,0.0
2018,8,27,18,45,50.5,10.5,2.05,13.75,13.5,10.32,0.0
2018,8,27,19,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,28,5,45,1.5,4.0,1.35,11.9,4.0,4.16,0.0
2018,8,28,6,0,3.0,8.0,1.3,12.2,8.0,8.4,0.0
2018,8,28,6,15,1.5,15.0,1.3,12.6,15.0,14.86,6.46
2018,8,28,6,30,0.0,22.0,1.3,13.0,22.0,21.22,12.32
2018,8,28,6,45,0.0,33.0,1.3,13.45,33.0,31.85,21.6
2018,8,28,7,0,0.0,44.0,1.3,13.9,44.0,42.49,30.78
2018,8,28,7,15,0.0,57.5,1.3,14.3,57.5,55.56,41.86
2018,8,28,7,30,0.0,71.0,1.3,14.7,71.0,68.71,52.81
2018,8,28,7,45,0.0,81.0,1.3,15.15,81.0,78.55,60.78
2018,8,28,8,0,0.0,91.0,1.3,15.6,91.0,88.4,68.63
2018,8,28,8,15,0.0,102.5,1.35,15.95,102.5,99.77,77.66
2018,8,28,8,30,0.0,114.0,1.4,16.3,114.0,111.15,86.58
2018,8,28,8,45,0.0,122.5,1.4,16.7,122.5,119.52,92.93
2018,8,28,9,0,0.0,131.0,1.4,17.1,131.0,127.89,99.25
2018,8,28,9,15,0.5,142.0,1.4,17.45,142.5,139.2,107.9
2018,8,28,9,30,1.0,153.0,1.4,17.8,154.0,150.53,116.5
2018,8,28,9,45,2.0,156.0,1.45,18.15,157.5,154.3,119.1
2018,8,28,10,0,3.0,159.0,1.5,18.5,161.0,158.13,121.79
2018,8,28,10,15,5.0,174.0,1.5,18.75,178.0,174.91,134.7
2018,8,28,10,30,7.0,189.0,1.5,19.0,195.0,191.73,147.52
2018,8,28,10,45,9.5,212.5,1.55,19.3,220.5,217.56,167.21
2018,8,28,11,0,12.0,236.0,1.6,19.6,246.0,243.4,186.68
2018,8,28,11,15,12.0,236.5,1.65,19.75,246.5,243.72,186.62
2018,8,28,11,30,12.0,237.0,1.7,19.9,247.0,244.0,186.65
2018,8,28,11,45,14.0,252.5,1.75,20.05,264.5,261.1,199.57
2018,8,28,12,0,16.0,268.0,1.8,20.2,282.0,278.08,212.28
2018,8,28,12,15,24.0,304.5,1.8,20.2,325.5,327.26,249.34
2018,8,28,12,30,32.0,341.0,1.8,20.2,369.0,370.44,281.37
2018,8,28,12,45,47.0,357.0,1.85,20.2,397.5,398.45,302.46
2018,8,28,13,0,62.0,373.0,1.9,20.2,426.0,425.48,322.8
2018,8,28,13,15,98.0,381.5,1.9,20.05,463.5,461.87,350.72
2018,8,28,13,30,134.0,390.0,1.9,19.9,501.0,499.46,379.12
2018,8,28,13,45,189.0,360.0,1.9,19.75,512.0,507.31,386.89
2018,8,28,14,0,244.0,330.0,1.9,19.6,523.0,513.65,393.53
2018,8,28,14,15,450.0,245.0,1.85,19.4,585.0,571.52,440.97
2018,8,28,14,30,656.0,160.0,1.8,19.2,647.0,611.22,473.42
2018,8,28,14,45,663.5,153.5,1.8,18.95,625.0,579.88,450.19
2018,8,28,15,0,671.0,147.0,1.8,18.7,603.0,546.34,425.27
2018,8,28,15,15,739.0,124.5,1.8,18.7,598.0,530.05,412.39
2018,8,28,15,30,807.0,102.0,1.8,18.7,593.0,504.89,391.6
2018,8,28,15,45,787.0,99.0,1.7,18.05,547.0,450.45,347.99
2018,8,28,16,0,767.0,96.0,1.6,17.4,501.0,396.83,303.82
2018,8,28,16,15,740.0,92.5,1.55,16.95,452.0,341.41,256.98
2018,8,28,16,30,713.0,89.0,1.5,16.5,403.0,285.83,209.0
2018,8,28,16,45,676.5,84.0,1.45,16.05,352.0,231.04,161.52
2018,8,28,17,0,640.0,79.0,1.4,15.6,301.0,179.95,117.78
2018,8,28,17,15,535.5,75.0,1.3,15.1,240.0,125.52,76.8
2018,8,28,17,30,431.0,71.0,1.2,14.6,179.0,83.1,50.0
2018,8,28,17,45,316.5,58.0,1.15,14.05,127.0,44.5,33.96
2018,8,28,18,0,202.0,45.0,1.1,13.5,75.0,33.75,24.06
2018,8,28,18,15,116.5,29.0,1.05,13.3,45.0,24.22,14.67
2018,8,28,18,30,31.0,13.0,1.0,13.1,15.0,11.17,0.0
2018,8,28,18,45,15.5,6.5,0.95,12.9,7.5,6.39,0.0
2018,8,28,19,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,8,29,5,45,117.5,11.0,1.0,12.1,18.0,28.85,0.0
2018,8,29,6,0,235.0,22.0,1.0,12.5,36.0,78.28,16.3
2018,8,29,6,15,361.5,32.0,1.05,13.05,77.0,140.98,96.69
2018,8,29,6,30,488.0,42.0,1.1,13.6,118.0,212.26,158.71
2018,8,29,6,45,562.0,48.0,1.15,14.15,167.5,273.17,212.78
2018,8,29,7,0,636.0,54.0,1.2,14.7,217.0,339.63,270.25
2018,8,29,7,15,683.0,58.5,1.2,15.1,269.0,400.28,321.59
2018,8,29,7,30,730.0,63.0,1.2,15.5,321.0,464.44,373.69
2018,8,29,7,45,762.5,67.0,1.2,15.95,373.0,522.84,419.31
2018,8,29,8,0,795.0,71.0,1.2,16.4,425.0,582.63,464.21
2018,8,29,8,15,780.5,82.0,1.25,16.75,463.0,620.13,491.27
2018,8,29,8,30,766.0,93.0,1.3,17.1,501.0,654.27,514.7
2018,8,29,8,45,571.0,158.5,1.3,17.5,477.5,612.88,479.68
2018,8,29,9,0,376.0,224.0,1.3,17.9,454.0,540.14,421.43
2018,8,29,9,15,547.5,188.0,1.35,18.2,548.5,660.82,512.18
2018,8,29,9,30,719.0,152.0,1.4,18.5,643.0,785.96,599.34
2018,8,29,9,45,820.0,120.0,1.45,18.8,708.0,854.0,642.85
2018,8,29,10,0,921.0,88.0,1.5,19.1,773.0,921.78,685.92
2018,8,29,10,15,928.0,89.5,1.55,19.3,803.0,947.03,700.72
2018,8,29,10,30,935.0,91.0,1.6,19.5,833.0,969.16,714.02
2018,8,29,10,45,939.5,92.0,1.6,19.7,855.5,985.16,722.71
2018,8,29,11,0,944.0,93.0,1.6,19.9,878.0,997.74,729.35
2018,8,29,11,15,947.5,93.5,1.65,20.0,893.5,1005.35,733.94
2018,8,29,11,30,951.0,94.0,1.7,20.1,909.0,1009.4,736.44
2018,8,29,11,45,952.5,94.0,1.7,20.2,916.5,1007.42,734.53
2018,8,29,12,0,954.0,94.0,1.7,20.3,924.0,1001.86,730.53
2018,8,29,12,15,948.5,97.5,1.7,20.25,922.0,989.85,722.97
2018,8,29,12,30,943.0,101.0,1.7,20.2,920.0,974.44,713.38
2018,8,29,12,45,934.0,105.0,1.7,20.15,910.0,953.1,700.05
2018,8,29,13,0,925.0,109.0,1.7,20.1,900.0,928.74,684.84
2018,8,29,13,15,920.0,109.0,1.7,19.9,883.5,900.93,667.76
2018,8,29,13,30,915.0,109.0,1.7,19.7,867.0,870.31,648.75
2018,8,29,13,45,907.5,109.0,1.65,19.55,843.0,835.04,625.86
2018,8,29,14,0,900.0,109.0,1.6,19.4,819.0,797.43,601.29
2018,8,29,14,15,890.5,108.0,1.55,19.2,788.0,755.26,573.52
2018,8,29,14,30,881.0,107.0,1.5,19.0,757.0,711.34,544.27
2018,8,29,14,45,868.0,105.5,1.45,18.8,719.5,663.13,509.57
2018,8,29,15,0,855.0,104.0,1.4,18.6,682.0,613.32,472.82
2018,8,29,15,15,840.0,101.5,1.4,18.6,639.5,560.94,433.17
2018,8,29,15,30,825.0,99.0,1.4,18.6,597.0,508.3,392.1
2018,8,29,15,45,803.0,96.5,1.3,18.05,550.0,452.53,347.71
2018,8,29,16,0,781.0,94.0,1.2,17.5,503.0,397.76,302.72
2018,8,29,16,15,750.0,91.5,1.15,17.2,452.5,341.21,255.1
2018,8,29,16,30,719.0,89.0,1.1,16.9,402.0,284.89,206.76
2018,8,29,16,45,678.5,84.5,1.05,16.6,350.5,229.38,159.03
2018,8,29,17,0,638.0,80.0,1.0,16.3,299.0,178.02,115.56
2018,8,29,17,15,580.5,74.0,1.0,15.9,247.5,127.74,76.49
2018,8,29,17,30,523.0,68.0,1.0,15.5,196.0,84.07,48.12
2018,8,29,17,45,438.5,58.5,0.95,15.15,148.0,43.97,33.3
2018,8,29,18,0,354.0,49.0,0.9,14.8,100.0,38.46,27.96
2018,8,29,18,15,238.0,34.5,0.9,14.55,63.0,26.82,16.44
2018,8,29,18,30,122.0,20.0,0.9,14.3,26.0,15.86,0.0
2018,8,29,18,45,61.0,10.0,0.85,14.1,13.0,9.83,0.0
2018,8,29,19,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.55,12.6,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.55,11.75,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,8,30,5,45,87.0,11.0,0.75,12.4,16.0,24.06,0.0
2018,8,30,6,0,174.0,22.0,0.8,12.7,32.0,65.11,6.42
2018,8,30,6,15,289.5,35.0,0.75,13.1,71.0,124.71,85.36
2018,8,30,6,30,405.0,48.0,0.7,13.5,110.0,191.69,143.45
2018,8,30,6,45,479.0,56.5,0.7,13.9,157.5,251.14,195.52
2018,8,30,7,0,553.0,65.0,0.7,14.3,205.0,317.83,252.43
2018,8,30,7,15,601.5,72.0,0.7,14.75,256.0,377.65,302.33
2018,8,30,7,30,650.0,79.0,0.7,15.2,307.0,441.32,353.33
2018,8,30,7,45,683.5,84.5,0.7,15.65,357.5,498.14,397.18
2018,8,30,8,0,717.0,90.0,0.7,16.1,408.0,556.6,440.6
2018,8,30,8,15,743.5,94.5,0.7,16.55,457.5,608.48,477.71
2018,8,30,8,30,770.0,99.0,0.7,17.0,507.0,662.76,515.07
2018,8,30,8,45,790.0,102.0,0.7,17.45,553.0,710.48,545.41
2018,8,30,9,0,810.0,105.0,0.7,17.9,599.0,757.32,574.54
2018,8,30,9,15,779.5,124.5,0.75,18.25,626.5,780.08,587.85
2018,8,30,9,30,749.0,144.0,0.8,18.6,654.0,801.39,600.49
2018,8,30,9,45,789.5,136.5,0.85,18.95,699.0,844.33,627.5
2018,8,30,10,0,830.0,129.0,0.9,19.3,744.0,889.67,655.46
2018,8,30,10,15,844.5,128.5,1.0,19.6,775.5,917.63,672.86
2018,8,30,10,30,859.0,128.0,1.1,19.9,807.0,942.98,688.8
2018,8,30,10,45,865.0,129.0,1.25,20.15,829.5,953.46,696.19
2018,8,30,11,0,871.0,130.0,1.4,20.4,852.0,966.53,705.45
2018,8,30,11,15,874.5,131.0,1.5,20.55,867.0,974.02,710.62
