Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,12,15,930.5,106.0,2.2,23.9,844.0,929.1,683.09
2018,9,19,12,30,930.0,105.0,2.3,24.0,841.0,912.01,672.78
2018,9,19,12,45,927.5,104.5,2.45,24.1,830.5,890.4,659.91
2018,9,19,13,0,925.0,104.0,2.6,24.2,820.0,865.62,644.8
2018,9,19,13,15,920.5,103.0,2.7,24.15,801.5,835.69,626.07
2018,9,19,13,30,916.0,102.0,2.8,24.1,783.0,802.95,605.26
2018,9,19,13,45,909.0,101.0,2.9,24.05,757.5,765.75,581.13
2018,9,19,14,0,902.0,100.0,3.0,24.0,732.0,726.24,555.08
2018,9,19,14,15,892.0,98.0,3.1,23.85,699.0,681.67,523.92
2018,9,19,14,30,882.0,96.0,3.2,23.7,666.0,635.46,490.1
2018,9,19,14,45,868.5,93.5,3.3,23.6,627.0,585.38,452.32
2018,9,19,15,0,855.0,91.0,3.4,23.5,588.0,533.81,412.28
2018,9,19,15,15,836.0,88.5,3.4,23.5,544.0,479.38,368.47
2018,9,19,15,30,817.0,86.0,3.4,23.5,500.0,425.21,323.62
2018,9,19,15,45,791.5,82.5,3.65,22.9,451.5,368.24,276.39
2018,9,19,16,0,766.0,79.0,3.9,22.3,403.0,312.82,228.96
2018,9,19,16,15,729.5,74.0,4.0,21.75,351.5,254.98,178.99
2018,9,19,16,30,693.0,69.0,4.1,21.2,300.0,198.45,130.33
2018,9,19,16,45,638.5,64.0,4.2,20.6,248.5,144.8,86.68
2018,9,19,17,0,584.0,59.0,4.3,20.0,197.0,97.09,52.36
2018,9,19,17,15,497.0,51.0,4.3,19.2,148.5,52.02,28.6
2018,9,19,17,30,410.0,43.0,4.3,18.4,100.0,33.12,22.77
2018,9,19,17,45,272.0,31.0,4.25,17.65,62.0,24.93,13.96
2018,9,19,18,0,134.0,19.0,4.2,16.9,24.0,18.68,0.0
2018,9,19,18,15,67.0,9.5,4.15,16.55,12.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,4.05,15.85,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,2.55,15.8,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,2.2,15.95,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,20,5,45,25.0,3.0,2.1,12.25,3.0,0.0,0.0
2018,9,20,6,0,50.0,6.0,2.1,12.4,6.0,5.9,0.0
2018,9,20,6,15,202.5,19.0,2.1,13.15,35.5,72.6,0.0
2018,9,20,6,30,355.0,32.0,2.1,13.9,65.0,149.21,100.9
2018,9,20,6,45,461.5,40.0,2.1,14.65,111.5,213.51,160.81
2018,9,20,7,0,568.0,48.0,2.1,15.4,158.0,288.58,226.18
2018,9,20,7,15,631.5,53.5,1.95,16.0,209.5,352.06,281.4
2018,9,20,7,30,695.0,59.0,1.8,16.6,261.0,418.81,337.13
2018,9,20,7,45,736.5,63.5,1.7,17.25,313.5,479.52,385.86
2018,9,20,8,0,778.0,68.0,1.6,17.9,366.0,542.33,433.98
2018,9,20,8,15,806.5,71.0,1.5,18.6,416.0,596.95,473.79
2018,9,20,8,30,835.0,74.0,1.4,19.3,466.0,651.75,512.0
2018,9,20,8,45,855.5,76.5,1.35,20.0,512.5,700.14,542.85
2018,9,20,9,0,876.0,79.0,1.3,20.7,559.0,743.01,568.89
2018,9,20,9,15,890.5,81.0,1.2,21.25,600.5,783.49,592.4
2018,9,20,9,30,905.0,83.0,1.1,21.8,642.0,821.91,613.86
2018,9,20,9,45,914.5,85.0,1.0,22.35,677.0,853.89,630.47
2018,9,20,10,0,924.0,87.0,0.9,22.9,712.0,883.09,644.9
2018,9,20,10,15,931.5,88.0,0.9,23.25,740.5,906.47,657.55
2018,9,20,10,30,939.0,89.0,0.9,23.6,769.0,926.66,668.23
2018,9,20,10,45,944.0,90.0,0.9,24.0,790.0,941.3,675.34
2018,9,20,11,0,949.0,91.0,0.9,24.4,811.0,952.44,680.4
2018,9,20,11,15,952.5,91.5,1.05,24.5,825.0,958.12,685.72
2018,9,20,11,30,956.0,92.0,1.2,24.6,839.0,960.16,688.81
2018,9,20,11,45,957.5,91.5,1.3,24.75,844.5,955.68,686.89
2018,9,20,12,0,959.0,91.0,1.4,24.9,850.0,947.56,682.77
2018,9,20,12,15,959.0,90.5,1.45,24.95,847.5,934.51,675.14
2018,9,20,12,30,959.0,90.0,1.5,25.0,845.0,917.92,665.35
2018,9,20,12,45,957.5,89.0,1.6,25.05,834.5,896.09,652.82
2018,9,20,13,0,956.0,88.0,1.7,25.1,824.0,870.93,638.06
2018,9,20,13,15,951.5,87.5,1.75,25.0,805.5,840.74,619.68
2018,9,20,13,30,947.0,87.0,1.8,24.9,787.0,807.63,599.22
2018,9,20,13,45,940.5,86.0,1.85,24.85,761.0,769.81,575.26
2018,9,20,14,0,934.0,85.0,1.9,24.8,735.0,729.56,549.36
2018,9,20,14,15,924.0,83.5,1.95,24.7,702.0,684.32,518.74
2018,9,20,14,30,914.0,82.0,2.0,24.6,669.0,637.36,484.96
2018,9,20,14,45,901.0,80.0,2.0,24.5,629.5,586.72,447.24
2018,9,20,15,0,888.0,78.0,2.0,24.4,590.0,535.12,407.67
2018,9,20,15,15,870.0,76.0,2.0,24.4,545.5,480.5,364.44
2018,9,20,15,30,852.0,74.0,2.0,24.4,501.0,425.92,319.9
2018,9,20,15,45,827.5,71.5,2.05,23.95,452.5,367.21,271.56
2018,9,20,16,0,803.0,69.0,2.1,23.5,404.0,311.25,223.93
2018,9,20,16,15,767.5,65.0,2.1,22.9,352.5,252.75,173.87
2018,9,20,16,30,732.0,61.0,2.1,22.3,301.0,197.44,126.59
2018,9,20,16,45,680.0,56.0,2.1,21.65,249.0,142.4,82.32
2018,9,20,17,0,628.0,51.0,2.1,21.0,197.0,93.06,47.58
2018,9,20,17,15,543.0,44.5,2.1,19.95,148.0,44.85,23.16
2018,9,20,17,30,458.0,38.0,2.1,18.9,99.0,28.7,18.88
2018,9,20,17,45,311.5,27.0,2.1,17.85,60.5,21.27,10.52
2018,9,20,18,0,165.0,16.0,2.1,16.8,22.0,15.73,0.0
2018,9,20,18,15,82.5,8.0,2.1,16.5,11.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,2.1,15.95,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.95,15.9,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.85,16.3,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.75,16.75,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.65,17.25,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.55,17.65,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.4,17.95,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,1.25,18.1,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.15,18.1,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.1,17.95,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.05,17.65,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.0,17.25,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,21,5,45,29.5,3.0,0.95,13.65,3.0,0.0,0.0
2018,9,21,6,0,59.0,6.0,0.9,13.7,6.0,5.9,0.0
2018,9,21,6,15,220.5,18.0,0.95,14.5,35.5,67.69,0.0
2018,9,21,6,30,382.0,30.0,1.0,15.3,65.0,154.33,101.96
2018,9,21,6,45,485.0,37.5,1.05,16.1,111.0,217.91,161.9
2018,9,21,7,0,588.0,45.0,1.1,16.9,157.0,289.45,223.78
2018,9,21,7,15,649.0,51.0,1.05,17.5,209.0,353.64,278.79
2018,9,21,7,30,710.0,57.0,1.0,18.1,261.0,422.67,335.32
2018,9,21,7,45,749.5,61.0,1.0,18.7,313.0,482.3,382.59
2018,9,21,8,0,789.0,65.0,1.0,19.3,365.0,543.82,429.27
2018,9,21,8,15,816.0,68.5,0.95,19.85,415.0,598.42,468.63
2018,9,21,8,30,843.0,72.0,0.9,20.4,465.0,653.07,506.38
2018,9,21,8,45,861.0,74.5,0.85,20.95,510.5,695.69,532.65
2018,9,21,9,0,879.0,77.0,0.8,21.5,556.0,741.02,560.03
2018,9,21,9,15,893.0,79.0,0.8,21.8,597.0,781.12,584.42
2018,9,21,9,30,907.0,81.0,0.8,22.1,638.0,819.12,607.08
2018,9,21,9,45,917.5,83.0,0.75,22.4,673.5,851.89,625.19
2018,9,21,10,0,928.0,85.0,0.7,22.7,709.0,881.9,641.29
2018,9,21,10,15,935.5,86.5,0.75,22.8,738.0,905.83,655.74
2018,9,21,10,30,943.0,88.0,0.8,22.9,767.0,926.54,668.28
2018,9,21,10,45,947.5,89.5,0.85,23.0,788.5,941.23,677.13
2018,9,21,11,0,952.0,91.0,0.9,23.1,810.0,952.41,683.97
2018,9,21,11,15,955.0,91.5,0.95,23.15,823.5,957.55,687.31
2018,9,21,11,30,958.0,92.0,1.0,23.2,837.0,959.04,688.56
2018,9,21,11,45,958.5,92.0,1.0,23.25,842.0,954.11,685.05
2018,9,21,12,0,959.0,92.0,1.0,23.3,847.0,945.54,679.46
2018,9,21,12,15,958.5,92.0,1.05,23.25,844.5,932.49,672.34
2018,9,21,12,30,958.0,92.0,1.1,23.2,842.0,915.92,663.06
2018,9,21,12,45,956.0,91.5,1.15,23.15,831.5,894.12,650.45
2018,9,21,13,0,954.0,91.0,1.2,23.1,821.0,869.02,635.71
2018,9,21,13,15,949.5,90.0,1.25,23.0,802.0,838.27,617.3
2018,9,21,13,30,945.0,89.0,1.3,22.9,783.0,804.63,596.82
2018,9,21,13,45,938.5,87.5,1.35,22.8,757.0,766.3,572.94
2018,9,21,14,0,932.0,86.0,1.4,22.7,731.0,725.57,547.08
2018,9,21,14,15,923.0,84.5,1.45,22.55,698.0,681.01,517.03
2018,9,21,14,30,914.0,83.0,1.5,22.4,665.0,634.65,483.93
2018,9,21,14,45,901.0,81.5,1.55,22.25,626.0,584.5,446.97
2018,9,21,15,0,888.0,80.0,1.6,22.1,587.0,533.37,408.01
2018,9,21,15,15,870.0,77.0,1.6,22.1,542.0,477.78,363.96
2018,9,21,15,30,852.0,74.0,1.6,22.1,497.0,422.26,318.54
2018,9,21,15,45,828.5,71.5,1.6,21.7,449.0,363.98,270.14
2018,9,21,16,0,805.0,69.0,1.6,21.3,401.0,308.34,222.39
2018,9,21,16,15,771.0,65.0,1.6,20.9,349.5,250.22,172.26
2018,9,21,16,30,737.0,61.0,1.6,20.5,298.0,195.14,124.9
2018,9,21,16,45,685.0,56.0,1.6,20.05,246.0,140.04,80.61
2018,9,21,17,0,633.0,51.0,1.6,19.6,194.0,90.65,46.25
2018,9,21,17,15,547.5,44.0,1.65,18.55,145.0,42.01,22.43
2018,9,21,17,30,462.0,37.0,1.7,17.5,96.0,28.1,18.41
2018,9,21,17,45,306.0,26.0,1.7,16.5,57.5,20.62,9.32
2018,9,21,18,0,150.0,15.0,1.7,15.5,19.0,14.74,0.0
2018,9,21,18,15,75.0,7.5,1.7,15.15,9.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,9,22,5,45,22.5,3.5,2.1,10.1,3.0,0.0,0.0
2018,9,22,6,0,45.0,7.0,2.1,10.2,6.0,0.0,0.0
2018,9,22,6,15,191.5,19.0,2.1,10.8,33.5,61.81,0.0
2018,9,22,6,30,338.0,31.0,2.1,11.4,61.0,142.32,94.21
2018,9,22,6,45,445.5,39.5,2.1,12.0,106.5,206.17,156.02
2018,9,22,7,0,553.0,48.0,2.1,12.6,152.0,280.94,221.95
2018,9,22,7,15,618.5,53.5,2.05,13.15,203.0,344.26,277.94
2018,9,22,7,30,684.0,59.0,2.0,13.7,254.0,410.92,334.77
2018,9,22,7,45,726.0,63.0,1.95,14.2,305.5,470.6,384.02
2018,9,22,8,0,768.0,67.0,1.9,14.7,357.0,532.4,432.94
2018,9,22,8,15,797.5,70.5,1.95,15.5,407.0,587.58,474.84
2018,9,22,8,30,827.0,74.0,2.0,16.3,457.0,643.03,515.48
2018,9,22,8,45,848.0,76.5,2.05,17.05,503.0,691.26,548.22
2018,9,22,9,0,869.0,79.0,2.1,17.8,549.0,734.03,575.97
2018,9,22,9,15,842.0,91.0,2.15,18.45,575.0,758.28,590.32
2018,9,22,9,30,815.0,103.0,2.2,19.1,601.0,773.52,598.36
2018,9,22,9,45,658.5,155.0,2.25,19.7,572.0,725.46,561.86
2018,9,22,10,0,502.0,207.0,2.3,20.3,543.0,659.83,510.41
2018,9,22,10,15,425.0,249.5,2.4,20.75,542.0,647.73,498.66
2018,9,22,10,30,348.0,292.0,2.5,21.2,541.0,622.41,477.16
2018,9,22,10,45,315.0,307.0,2.6,21.6,537.5,611.62,467.71
2018,9,22,11,0,282.0,322.0,2.7,22.0,534.0,598.87,456.75
2018,9,22,11,15,314.5,321.5,2.75,22.15,561.5,626.25,476.87
2018,9,22,11,30,347.0,321.0,2.8,22.3,589.0,652.41,495.76
2018,9,22,11,45,650.0,205.5,2.9,22.45,712.5,806.08,612.02
2018,9,22,12,0,953.0,90.0,3.0,22.6,836.0,935.0,699.07
2018,9,22,12,15,954.0,89.0,3.0,22.65,833.5,922.19,689.2
2018,9,22,12,30,955.0,88.0,3.0,22.7,831.0,905.84,678.29
2018,9,22,12,45,955.0,86.0,3.05,22.7,820.5,884.13,664.32
2018,9,22,13,0,955.0,84.0,3.1,22.7,810.0,859.06,648.09
2018,9,22,13,15,951.0,82.5,3.15,22.7,791.0,828.14,627.79
2018,9,22,13,30,947.0,81.0,3.2,22.7,772.0,794.3,605.38
2018,9,22,13,45,941.0,79.5,3.2,22.7,746.0,756.27,579.61
2018,9,22,14,0,935.0,78.0,3.2,22.7,720.0,715.79,551.92
2018,9,22,14,15,925.5,76.5,3.25,22.5,687.0,670.82,520.14
2018,9,22,14,30,916.0,75.0,3.3,22.3,654.0,624.1,485.25
2018,9,22,14,45,902.5,74.0,3.3,22.1,615.0,574.14,446.75
2018,9,22,15,0,889.0,73.0,3.3,21.9,576.0,523.25,406.41
2018,9,22,15,15,871.5,71.0,3.3,21.9,532.0,468.9,361.92
2018,9,22,15,30,854.0,69.0,3.3,21.9,488.0,414.56,316.13
2018,9,22,15,45,825.0,66.0,3.35,21.25,437.5,355.51,266.32
2018,9,22,16,0,796.0,63.0,3.4,20.6,387.0,296.39,215.22
2018,9,22,16,15,666.5,72.5,3.45,20.05,319.5,226.81,158.23
2018,9,22,16,30,537.0,82.0,3.5,19.5,252.0,172.27,115.17
2018,9,22,16,45,559.0,66.5,3.5,18.95,215.5,128.3,77.04
2018,9,22,17,0,581.0,51.0,3.5,18.4,179.0,81.72,41.68
2018,9,22,17,15,463.5,44.0,3.55,17.75,129.0,38.45,22.08
2018,9,22,17,30,346.0,37.0,3.6,17.1,79.0,28.42,18.59
2018,9,22,17,45,226.5,25.0,3.6,16.45,47.5,19.95,7.7
2018,9,22,18,0,107.0,13.0,3.6,15.8,16.0,12.78,0.0
2018,9,22,18,15,53.5,6.5,3.55,15.45,8.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.45,12.35,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,9,23,5,45,17.5,3.0,3.4,11.65,2.5,0.0,0.0
2018,9,23,6,0,35.0,6.0,3.4,11.6,5.0,0.0,0.0
2018,9,23,6,15,167.5,18.5,3.4,11.9,31.0,55.64,0.0
2018,9,23,6,30,300.0,31.0,3.4,12.2,57.0,130.65,84.56
2018,9,23,6,45,409.0,40.5,3.4,12.55,101.5,194.38,146.85
2018,9,23,7,0,518.0,50.0,3.4,12.9,146.0,268.77,212.78
2018,9,23,7,15,586.0,56.5,3.35,13.45,196.5,332.5,269.53
2018,9,23,7,30,654.0,63.0,3.3,14.0,247.0,401.94,329.25
2018,9,23,7,45,699.5,67.0,3.25,14.55,298.5,459.54,377.66
2018,9,23,8,0,745.0,71.0,3.2,15.1,350.0,522.12,428.15
2018,9,23,8,15,776.5,74.5,3.15,15.85,400.0,577.49,470.86
2018,9,23,8,30,808.0,78.0,3.1,16.6,450.0,633.32,512.39
2018,9,23,8,45,831.0,80.5,3.05,17.35,496.0,682.16,546.23
2018,9,23,9,0,854.0,83.0,3.0,18.1,542.0,730.08,577.87
2018,9,23,9,15,871.0,84.0,3.0,18.65,583.0,765.89,600.75
2018,9,23,9,30,888.0,85.0,3.0,19.2,624.0,804.26,625.22
2018,9,23,9,45,901.0,86.0,2.95,19.8,659.5,837.24,645.09
2018,9,23,10,0,914.0,87.0,2.9,20.4,695.0,867.65,662.95
2018,9,23,10,15,922.0,88.0,2.95,20.55,723.5,890.98,677.64
2018,9,23,10,30,930.0,89.0,3.0,20.7,752.0,911.16,690.26
2018,9,23,10,45,936.0,90.0,3.05,20.9,773.5,926.29,699.4
2018,9,23,11,0,942.0,91.0,3.1,21.1,795.0,937.97,706.33
2018,9,23,11,15,946.0,91.0,3.15,21.15,808.5,943.24,709.47
2018,9,23,11,30,950.0,91.0,3.2,21.2,822.0,944.91,710.38
2018,9,23,11,45,951.5,91.5,3.25,21.2,828.0,941.26,707.99
2018,9,23,12,0,953.0,92.0,3.3,21.2,834.0,933.99,703.31
2018,9,23,12,15,955.5,90.5,3.3,21.25,832.0,921.83,694.98
2018,9,23,12,30,958.0,89.0,3.3,21.3,830.0,906.1,684.37
2018,9,23,12,45,959.5,86.5,3.35,21.35,820.5,884.95,670.45
2018,9,23,13,0,961.0,84.0,3.4,21.4,811.0,860.37,654.22
2018,9,23,13,15,957.0,83.5,3.4,21.4,792.5,830.26,633.99
2018,9,23,13,30,953.0,83.0,3.4,21.4,774.0,797.21,611.66
2018,9,23,13,45,947.5,82.0,3.35,21.4,748.5,759.78,585.89
2018,9,23,14,0,942.0,81.0,3.3,21.4,723.0,719.85,558.2
2018,9,23,14,15,933.0,79.5,3.3,21.3,690.0,674.88,525.51
2018,9,23,14,30,924.0,78.0,3.3,21.2,657.0,628.09,490.01
2018,9,23,14,45,911.0,76.5,3.3,21.15,618.0,577.52,450.62
2018,9,23,15,0,898.0,75.0,3.3,21.1,579.0,525.97,409.36
2018,9,23,15,15,880.5,72.5,3.3,21.1,534.0,470.7,363.97
2018,9,23,15,30,863.0,70.0,3.3,21.1,489.0,415.43,317.24
2018,9,23,15,45,838.0,67.5,3.25,20.7,440.5,356.21,266.64
2018,9,23,16,0,813.0,65.0,3.2,20.3,392.0,299.79,217.08
2018,9,23,16,15,776.5,61.5,3.2,19.85,340.5,241.38,165.87
2018,9,23,16,30,740.0,58.0,3.2,19.4,289.0,186.28,118.11
2018,9,23,16,45,684.0,53.5,3.15,18.95,236.5,131.43,74.26
2018,9,23,17,0,628.0,49.0,3.1,18.5,184.0,82.77,41.55
2018,9,23,17,15,535.5,42.0,3.05,17.6,135.5,35.14,24.97
2018,9,23,17,30,443.0,35.0,3.0,16.7,87.0,26.89,17.2
2018,9,23,17,45,284.5,24.5,2.95,15.8,51.5,19.82,6.04
2018,9,23,18,0,126.0,14.0,2.9,14.9,16.0,13.76,0.0
2018,9,23,18,15,63.0,7.0,2.9,14.6,8.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.75,12.75,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,9,24,5,45,26.5,3.0,0.55,12.7,2.5,0.0,0.0
2018,9,24,6,0,53.0,6.0,0.5,12.7,5.0,0.0,0.0
2018,9,24,6,15,210.5,17.0,0.5,13.4,31.5,63.44,0.0
2018,9,24,6,30,368.0,28.0,0.5,14.1,58.0,145.43,90.37
2018,9,24,6,45,474.0,35.5,0.5,14.75,103.0,209.75,154.59
2018,9,24,7,0,580.0,43.0,0.5,15.4,148.0,281.11,216.26
2018,9,24,7,15,643.0,49.0,0.5,16.0,199.5,345.31,271.23
2018,9,24,7,30,706.0,55.0,0.5,16.6,251.0,414.54,327.92
2018,9,24,7,45,746.5,58.5,0.45,17.2,302.5,473.56,374.17
2018,9,24,8,0,787.0,62.0,0.4,17.8,354.0,534.54,419.66
2018,9,24,8,15,814.5,65.5,0.45,18.6,403.5,589.03,459.1
2018,9,24,8,30,842.0,69.0,0.5,19.4,453.0,643.59,497.15
2018,9,24,8,45,862.0,71.0,0.5,20.15,499.0,686.7,523.95
2018,9,24,9,0,882.0,73.0,0.5,20.9,545.0,732.65,551.79
2018,9,24,9,15,897.5,75.0,0.5,21.45,586.5,773.7,576.07
2018,9,24,9,30,913.0,77.0,0.5,22.0,628.0,812.71,598.61
2018,9,24,9,45,924.5,78.0,0.5,22.55,663.5,845.01,616.45
2018,9,24,10,0,936.0,79.0,0.5,23.1,699.0,874.6,632.42
2018,9,24,10,15,944.0,80.0,0.55,23.45,727.5,898.26,646.03
2018,9,24,10,30,952.0,81.0,0.6,23.8,756.0,918.69,657.71
2018,9,24,10,45,957.0,82.5,0.65,24.15,777.5,933.67,666.09
2018,9,24,11,0,962.0,84.0,0.7,24.5,799.0,945.1,672.43
2018,9,24,11,15,965.0,84.0,0.8,24.7,812.0,949.48,675.92
2018,9,24,11,30,968.0,84.0,0.9,24.9,825.0,950.18,677.29
2018,9,24,11,45,969.0,84.5,1.0,25.05,830.5,945.97,675.81
2018,9,24,12,0,970.0,85.0,1.1,25.2,836.0,938.06,672.11
2018,9,24,12,15,969.5,84.5,1.2,25.2,833.0,924.14,665.02
2018,9,24,12,30,969.0,84.0,1.3,25.2,830.0,906.66,655.67
2018,9,24,12,45,967.5,83.5,1.4,25.2,819.5,884.88,643.49
2018,9,24,13,0,966.0,83.0,1.5,25.2,809.0,859.75,629.02
2018,9,24,13,15,961.0,82.5,1.6,25.05,790.0,828.68,610.83
2018,9,24,13,30,956.0,82.0,1.7,24.9,771.0,794.72,590.44
2018,9,24,13,45,949.0,81.0,1.8,24.75,744.5,756.09,566.54
2018,9,24,14,0,942.0,80.0,1.9,24.6,718.0,715.06,540.56
2018,9,24,14,15,932.0,79.0,1.9,24.4,684.5,669.94,508.96
2018,9,24,14,30,922.0,78.0,1.9,24.2,651.0,623.09,474.79
2018,9,24,14,45,909.0,76.0,1.95,23.95,611.5,572.11,436.94
2018,9,24,15,0,896.0,74.0,2.0,23.7,572.0,520.18,397.05
2018,9,24,15,15,877.5,71.5,2.0,23.7,527.0,464.59,352.52
2018,9,24,15,30,859.0,69.0,2.0,23.7,482.0,409.13,306.7
2018,9,24,15,45,833.5,66.5,1.95,23.1,433.5,350.03,257.41
2018,9,24,16,0,808.0,64.0,1.9,22.5,385.0,293.8,209.07
2018,9,24,16,15,771.0,60.5,1.95,21.85,333.5,235.7,159.18
2018,9,24,16,30,734.0,57.0,2.0,21.2,282.0,180.98,112.65
2018,9,24,16,45,678.5,52.0,2.0,20.5,230.0,126.3,69.83
2018,9,24,17,0,623.0,47.0,2.0,19.8,178.0,77.74,38.11
2018,9,24,17,15,530.5,40.0,1.95,18.8,130.0,30.9,21.12
2018,9,24,17,30,438.0,33.0,1.9,17.8,82.0,25.31,15.64
2018,9,24,17,45,272.5,21.5,1.9,16.75,47.0,17.11,2.33
2018,9,24,18,0,107.0,10.0,1.9,15.7,12.0,9.83,0.0
2018,9,24,18,15,53.5,5.0,1.85,15.5,6.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.45,15.85,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.25,16.25,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.15,16.25,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.65,14.8,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,0.6,14.15,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,9,25,5,45,14.0,2.0,0.55,11.35,1.5,0.0,0.0
2018,9,25,6,0,28.0,4.0,0.5,11.3,3.0,0.0,0.0
2018,9,25,6,15,192.0,16.0,0.5,12.15,29.5,58.04,0.0
2018,9,25,6,30,356.0,28.0,0.5,13.0,56.0,140.74,85.12
2018,9,25,6,45,468.5,35.5,0.45,13.8,101.5,207.18,152.7
2018,9,25,7,0,581.0,43.0,0.4,14.6,147.0,280.39,215.69
2018,9,25,7,15,646.5,48.5,0.35,15.3,198.5,345.06,270.75
2018,9,25,7,30,712.0,54.0,0.3,16.0,250.0,414.94,327.45
2018,9,25,7,45,754.0,57.5,0.25,16.7,302.0,474.9,374.08
2018,9,25,8,0,796.0,61.0,0.2,17.4,354.0,536.93,419.99
2018,9,25,8,15,824.0,64.0,0.25,18.15,403.5,591.41,459.29
2018,9,25,8,30,852.0,67.0,0.3,18.9,453.0,642.01,494.58
2018,9,25,8,45,872.0,69.5,0.35,19.65,499.5,689.95,525.19
2018,9,25,9,0,892.0,72.0,0.4,20.4,546.0,736.71,554.14
2018,9,25,9,15,905.5,74.5,0.45,21.0,587.0,777.02,578.54
2018,9,25,9,30,919.0,77.0,0.5,21.6,628.0,815.14,601.23
2018,9,25,9,45,929.0,78.5,0.55,22.2,663.0,846.84,619.5
2018,9,25,10,0,939.0,80.0,0.6,22.8,698.0,875.71,635.91
2018,9,25,10,15,946.5,81.0,0.65,23.2,726.5,898.89,649.16
2018,9,25,10,30,954.0,82.0,0.7,23.6,755.0,918.81,660.44
2018,9,25,10,45,959.0,83.5,0.8,23.95,776.5,933.71,669.74
2018,9,25,11,0,964.0,85.0,0.9,24.3,798.0,945.04,676.95
2018,9,25,11,15,966.0,85.5,0.95,24.5,810.5,948.99,679.14
2018,9,25,11,30,968.0,86.0,1.0,24.7,823.0,949.25,679.23
2018,9,25,11,45,968.5,86.0,1.05,24.9,827.5,943.95,676.0
2018,9,25,12,0,969.0,86.0,1.1,25.1,832.0,934.98,670.62
2018,9,25,12,15,967.5,86.5,1.2,25.1,829.0,921.19,663.62
2018,9,25,12,30,966.0,87.0,1.3,25.1,826.0,903.88,654.36
2018,9,25,12,45,962.5,87.0,1.4,25.1,814.5,880.95,641.41
2018,9,25,13,0,959.0,87.0,1.5,25.1,803.0,854.78,626.23
2018,9,25,13,15,954.0,86.5,1.55,24.95,784.0,823.82,607.53
2018,9,25,13,30,949.0,86.0,1.6,24.8,765.0,789.99,586.75
2018,9,25,13,45,942.0,84.0,1.65,24.7,738.0,750.5,561.78
2018,9,25,14,0,935.0,82.0,1.7,24.6,711.0,708.65,534.85
2018,9,25,14,15,925.0,80.5,1.7,24.35,677.5,663.27,502.96
2018,9,25,14,30,915.0,79.0,1.7,24.1,644.0,616.18,468.79
2018,9,25,14,45,901.5,77.5,1.7,23.9,604.5,565.74,431.04
2018,9,25,15,0,888.0,76.0,1.7,23.7,565.0,514.39,391.39
2018,9,25,15,15,869.0,73.5,1.7,23.7,520.0,459.0,347.15
2018,9,25,15,30,850.0,71.0,1.7,23.7,475.0,403.79,301.66
2018,9,25,15,45,824.0,68.5,1.7,23.05,426.5,345.1,252.96
2018,9,25,16,0,798.0,66.0,1.7,22.4,378.0,289.31,205.2
2018,9,25,16,15,761.0,61.5,1.75,21.75,326.5,230.94,155.25
2018,9,25,16,30,724.0,57.0,1.8,21.1,275.0,175.98,108.77
2018,9,25,16,45,667.0,52.0,1.85,20.45,223.5,121.95,66.9
2018,9,25,17,0,610.0,47.0,1.9,19.8,172.0,74.24,36.49
2018,9,25,17,15,515.0,40.0,1.95,18.9,124.5,29.15,19.55
2018,9,25,17,30,420.0,33.0,2.0,18.0,77.0,25.66,15.73
2018,9,25,17,45,258.5,21.5,2.0,17.15,44.0,17.45,0.0
2018,9,25,18,0,97.0,10.0,2.0,16.3,11.0,9.83,0.0
2018,9,25,18,15,48.5,5.0,2.0,15.95,5.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.4,15.85,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.35,15.75,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.25,15.55,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.5,12.95,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.35,12.7,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.25,12.55,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2018,9,26,5,45,13.0,2.0,0.15,12.45,1.5,0.0,0.0
2018,9,26,6,0,26.0,4.0,0.1,12.4,3.0,0.0,0.0
2018,9,26,6,15,182.0,15.5,0.15,13.1,28.0,55.05,0.0
2018,9,26,6,30,338.0,27.0,0.2,13.8,53.0,133.54,77.17
2018,9,26,6,45,447.5,35.5,0.2,14.5,97.5,199.56,145.86
2018,9,26,7,0,557.0,44.0,0.2,15.2,142.0,274.13,209.62
2018,9,26,7,15,622.5,50.0,0.25,15.75,192.5,335.12,262.04
2018,9,26,7,30,688.0,56.0,0.3,16.3,243.0,404.27,318.9
2018,9,26,7,45,590.5,80.5,0.35,16.8,264.0,415.71,329.51
2018,9,26,8,0,493.0,105.0,0.4,17.3,285.0,410.91,326.5
2018,9,26,8,15,523.5,117.0,0.4,18.05,331.5,463.85,366.18
2018,9,26,8,30,554.0,129.0,0.4,18.8,378.0,517.87,404.61
2018,9,26,8,45,514.5,143.0,0.45,19.5,393.0,526.44,408.87
2018,9,26,9,0,475.0,157.0,0.5,20.2,408.0,530.53,410.04
2018,9,26,9,15,312.0,203.0,0.5,20.95,373.0,463.3,356.41
2018,9,26,9,30,149.0,249.0,0.5,21.7,338.0,385.6,294.62
2018,9,26,9,45,146.5,277.0,0.5,22.45,368.5,416.98,316.3
2018,9,26,10,0,144.0,305.0,0.5,23.2,399.0,447.53,336.01
2018,9,26,10,15,270.5,281.0,0.5,23.6,467.0,538.05,402.04
2018,9,26,10,30,397.0,257.0,0.5,24.0,535.0,631.9,467.44
2018,9,26,10,45,609.5,197.5,0.55,24.4,639.0,758.98,555.56
2018,9,26,11,0,822.0,138.0,0.6,24.8,743.0,880.44,632.06
2018,9,26,11,15,765.5,167.0,0.65,25.05,738.0,865.88,620.91
2018,9,26,11,30,709.0,196.0,0.7,25.3,733.0,844.62,607.51
2018,9,26,11,45,726.0,182.5,0.75,25.55,735.5,839.71,604.7
2018,9,26,12,0,743.0,169.0,0.8,25.8,738.0,831.72,599.77
2018,9,26,12,15,600.5,226.5,0.85,25.85,685.0,758.96,551.46
2018,9,26,12,30,458.0,284.0,0.9,25.9,632.0,685.14,500.13
2018,9,26,12,45,410.5,304.5,1.0,25.95,613.0,655.49,480.55
2018,9,26,13,0,363.0,325.0,1.1,26.0,594.0,621.75,457.47
2018,9,26,13,15,333.5,321.5,1.2,25.85,564.0,583.4,431.96
2018,9,26,13,30,304.0,318.0,1.3,25.7,534.0,545.64,406.38
2018,9,26,13,45,344.0,296.0,1.4,25.55,532.0,538.86,403.72
2018,9,26,14,0,384.0,274.0,1.5,25.4,530.0,528.52,397.95
2018,9,26,14,15,383.5,257.5,1.6,25.1,502.5,494.53,374.49
2018,9,26,14,30,383.0,241.0,1.7,24.8,475.0,459.74,349.96
2018,9,26,14,45,286.0,241.0,1.8,24.5,409.5,388.48,296.9
2018,9,26,15,0,189.0,241.0,1.9,24.2,344.0,324.52,248.76
2018,9,26,15,15,249.5,209.5,1.9,24.2,334.0,310.37,237.81
2018,9,26,15,30,310.0,178.0,1.9,24.2,324.0,289.34,220.21
2018,9,26,15,45,459.0,135.5,2.05,23.4,326.0,280.88,210.19
2018,9,26,16,0,608.0,93.0,2.2,22.6,328.0,256.57,184.74
2018,9,26,16,15,554.0,86.5,2.25,21.95,278.0,202.84,139.97
2018,9,26,16,30,500.0,80.0,2.3,21.3,228.0,154.69,100.71
2018,9,26,16,45,405.5,71.5,2.3,20.65,176.5,105.67,64.74
2018,9,26,17,0,311.0,63.0,2.3,20.0,125.0,67.45,40.81
2018,9,26,17,15,251.0,49.0,2.3,19.3,89.5,37.0,26.19
2018,9,26,17,30,191.0,35.0,2.3,18.6,54.0,27.07,16.6
2018,9,26,17,45,114.5,21.0,2.25,17.9,30.5,16.61,0.0
2018,9,26,18,0,38.0,7.0,2.2,17.2,7.0,6.88,0.0
2018,9,26,18,15,19.0,3.5,2.15,16.95,3.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.05,16.4,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.45,15.55,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.35,16.25,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.25,16.6,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.15,16.85,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.65,16.85,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.65,15.8,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.75,15.4,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,27,5,45,8.0,1.5,0.95,13.9,1.0,0.0,0.0
2018,9,27,6,0,16.0,3.0,0.9,13.9,2.0,0.0,0.0
2018,9,27,6,15,91.0,14.5,0.85,14.4,20.0,34.01,0.0
2018,9,27,6,30,166.0,26.0,0.8,14.9,38.0,84.71,45.86
2018,9,27,6,45,154.0,40.5,0.7,15.45,58.5,102.65,74.8
2018,9,27,7,0,142.0,55.0,0.6,16.0,79.0,121.56,93.54
2018,9,27,7,15,242.0,71.5,0.65,16.55,129.5,196.22,155.77
2018,9,27,7,30,342.0,88.0,0.7,17.1,180.0,274.19,219.76
2018,9,27,7,45,328.5,105.0,0.7,17.65,208.0,302.15,242.53
2018,9,27,8,0,315.0,122.0,0.7,18.2,236.0,320.21,256.83
2018,9,27,8,15,263.0,131.0,0.75,18.8,235.0,310.89,248.87
2018,9,27,8,30,211.0,140.0,0.8,19.4,234.0,296.67,236.67
2018,9,27,8,45,267.0,157.0,0.85,19.95,288.5,361.44,286.79
2018,9,27,9,0,323.0,174.0,0.9,20.5,343.0,429.31,337.4
2018,9,27,9,15,329.0,196.5,0.95,20.95,380.5,468.16,364.47
2018,9,27,9,30,335.0,219.0,1.0,21.4,418.0,506.08,390.58
2018,9,27,9,45,207.0,253.0,1.1,21.85,378.0,438.76,337.24
2018,9,27,10,0,79.0,287.0,1.2,22.3,338.0,364.66,278.43
2018,9,27,10,15,93.0,294.5,1.2,22.6,357.5,384.55,293.23
2018,9,27,10,30,107.0,302.0,1.2,22.9,377.0,413.39,313.79
2018,9,27,10,45,100.5,319.0,1.25,23.25,391.0,417.1,315.38
2018,9,27,11,0,94.0,336.0,1.3,23.6,405.0,429.05,323.05
2018,9,27,11,15,275.5,301.0,1.35,23.6,507.5,565.74,426.15
2018,9,27,11,30,457.0,266.0,1.4,23.6,610.0,692.96,517.98
2018,9,27,11,45,493.0,262.5,1.4,23.6,636.0,716.12,533.03
2018,9,27,12,0,529.0,259.0,1.4,23.6,662.0,736.8,547.33
2018,9,27,12,15,463.5,286.0,1.45,23.55,638.0,700.29,520.84
2018,9,27,12,30,398.0,313.0,1.5,23.5,614.0,657.7,490.59
2018,9,27,12,45,368.0,319.0,1.5,23.4,594.0,629.33,470.72
2018,9,27,13,0,338.0,325.0,1.5,23.3,574.0,600.82,450.49
2018,9,27,13,15,347.0,315.5,1.6,23.15,565.5,586.36,441.74
2018,9,27,13,30,356.0,306.0,1.7,23.0,557.0,570.31,431.55
2018,9,27,13,45,378.0,286.0,1.75,22.8,544.0,551.18,419.19
2018,9,27,14,0,400.0,266.0,1.8,22.6,531.0,529.61,404.76
2018,9,27,14,15,375.0,255.5,1.85,22.35,494.0,485.78,373.01
2018,9,27,14,30,350.0,245.0,1.9,22.1,457.0,443.08,341.63
2018,9,27,14,45,328.0,233.5,2.0,21.8,422.0,402.38,311.34
2018,9,27,15,0,306.0,222.0,2.1,21.5,387.0,363.03,281.42
2018,9,27,15,15,288.5,205.0,2.1,21.5,350.5,322.0,249.2
2018,9,27,15,30,271.0,188.0,2.1,21.5,314.0,282.35,217.53
2018,9,27,15,45,233.5,169.5,2.15,20.65,270.0,236.25,181.34
2018,9,27,16,0,196.0,151.0,2.2,19.8,226.0,194.93,148.61
2018,9,27,16,15,207.5,128.5,2.2,19.25,198.0,163.07,121.55
2018,9,27,16,30,219.0,106.0,2.2,18.7,170.0,130.95,94.04
2018,9,27,16,45,170.0,87.0,2.2,18.15,131.0,94.26,65.99
2018,9,27,17,0,121.0,68.0,2.2,17.6,92.0,65.63,45.66
2018,9,27,17,15,91.5,50.0,2.15,17.1,65.0,42.91,31.46
2018,9,27,17,30,62.0,32.0,2.1,16.6,38.0,28.07,17.23
2018,9,27,17,45,35.0,18.0,2.05,16.15,21.0,16.03,0.0
2018,9,27,18,0,8.0,4.0,2.0,15.7,4.0,3.93,0.0
2018,9,27,18,15,4.0,2.0,1.95,15.55,2.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,9,28,5,45,2.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,9,28,6,0,4.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,9,28,6,15,4.0,4.0,0.85,11.85,4.0,4.79,0.0
2018,9,28,6,30,4.0,8.0,0.9,12.2,8.0,8.85,0.0
2018,9,28,6,45,2.0,12.5,1.0,12.55,12.5,12.69,4.83
2018,9,28,7,0,0.0,17.0,1.1,12.9,17.0,16.39,8.29
2018,9,28,7,15,0.5,36.0,1.1,13.2,36.0,34.97,24.33
2018,9,28,7,30,1.0,55.0,1.1,13.5,55.0,53.62,40.34
2018,9,28,7,45,2.0,55.5,1.15,13.85,56.0,54.67,41.19
2018,9,28,8,0,3.0,56.0,1.2,14.2,57.0,55.81,42.06
2018,9,28,8,15,2.5,69.5,1.2,14.5,70.5,68.71,52.76
2018,9,28,8,30,2.0,83.0,1.2,14.8,84.0,81.69,63.35
2018,9,28,8,45,2.0,102.0,1.2,15.1,103.0,100.79,78.89
2018,9,28,9,0,2.0,121.0,1.2,15.4,122.0,119.94,94.22
2018,9,28,9,15,6.0,156.5,1.25,15.65,160.0,159.13,125.74
2018,9,28,9,30,10.0,192.0,1.3,15.9,198.0,198.76,157.0
2018,9,28,9,45,22.5,221.5,1.35,16.1,236.0,239.22,188.78
2018,9,28,10,0,35.0,251.0,1.4,16.3,274.0,288.65,226.99
2018,9,28,10,15,80.0,287.0,1.4,16.35,342.0,365.28,286.46
2018,9,28,10,30,125.0,323.0,1.4,16.4,410.0,451.76,351.5
2018,9,28,10,45,232.5,309.5,1.4,16.5,476.5,538.28,417.33
2018,9,28,11,0,340.0,296.0,1.4,16.6,543.0,616.83,475.82
2018,9,28,11,15,614.0,201.0,1.45,16.55,657.0,765.11,587.43
2018,9,28,11,30,888.0,106.0,1.5,16.5,771.0,891.68,673.38
2018,9,28,11,45,899.0,102.0,1.5,16.5,779.0,891.23,671.3
2018,9,28,12,0,910.0,98.0,1.5,16.5,787.0,887.27,668.54
2018,9,28,12,15,911.0,97.0,1.5,16.5,784.0,874.45,660.0
2018,9,28,12,30,912.0,96.0,1.5,16.5,781.0,858.27,649.37
2018,9,28,12,45,911.5,94.0,1.55,16.55,770.5,836.51,635.52
2018,9,28,13,0,911.0,92.0,1.6,16.6,760.0,811.58,619.52
2018,9,28,13,15,907.0,91.0,1.6,16.55,741.5,781.97,599.94
2018,9,28,13,30,903.0,90.0,1.6,16.5,723.0,749.61,578.38
2018,9,28,13,45,897.0,88.5,1.65,16.45,698.0,712.74,553.91
2018,9,28,14,0,891.0,87.0,1.7,16.4,673.0,673.58,526.67
2018,9,28,14,15,881.0,85.0,1.7,16.3,640.0,629.36,493.75
2018,9,28,14,30,871.0,83.0,1.7,16.2,607.0,583.57,458.79
2018,9,28,14,45,857.5,81.0,1.7,16.05,569.0,534.6,420.49
2018,9,28,15,0,844.0,79.0,1.7,15.9,531.0,484.17,379.88
2018,9,28,15,15,823.5,76.5,1.7,15.9,487.0,430.09,334.98
2018,9,28,15,30,803.0,74.0,1.7,15.9,443.0,376.49,289.13
2018,9,28,15,45,776.5,70.5,1.7,15.35,396.0,320.74,240.97
2018,9,28,16,0,750.0,67.0,1.7,14.8,349.0,266.71,193.14
2018,9,28,16,15,711.5,62.5,1.65,14.4,299.5,211.14,144.12
2018,9,28,16,30,673.0,58.0,1.6,14.0,250.0,159.21,99.46
2018,9,28,16,45,496.5,59.5,1.55,13.6,185.5,100.53,58.64
2018,9,28,17,0,320.0,61.0,1.5,13.2,121.0,63.16,39.11
2018,9,28,17,15,313.0,45.0,1.45,12.85,89.0,34.14,24.29
2018,9,28,17,30,306.0,29.0,1.4,12.5,57.0,22.76,12.82
2018,9,28,17,45,176.5,17.0,1.35,12.1,31.0,16.71,0.0
2018,9,28,18,0,47.0,5.0,1.3,11.7,5.0,4.91,0.0
2018,9,28,18,15,23.5,2.5,1.2,11.55,2.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,29,5,45,6.5,0.5,1.55,11.75,0.5,0.0,0.0
2018,9,29,6,0,13.0,1.0,1.6,11.8,1.0,0.0,0.0
2018,9,29,6,15,61.5,10.5,1.65,12.1,14.0,23.48,0.0
2018,9,29,6,30,110.0,20.0,1.7,12.4,27.0,60.43,26.83
2018,9,29,6,45,159.0,38.0,1.8,12.65,59.0,106.9,78.5
2018,9,29,7,0,208.0,56.0,1.9,12.9,91.0,153.54,120.22
2018,9,29,7,15,171.0,54.0,1.95,13.2,89.0,137.33,109.91
2018,9,29,7,30,134.0,52.0,2.0,13.5,87.0,124.46,100.75
2018,9,29,7,45,67.0,42.5,2.1,13.8,60.0,83.99,66.83
2018,9,29,8,0,0.0,33.0,2.2,14.1,33.0,31.86,21.62
2018,9,29,8,15,0.0,49.5,2.2,14.45,49.5,47.82,35.09
2018,9,29,8,30,0.0,66.0,2.2,14.8,66.0,63.8,48.37
2018,9,29,8,45,0.0,75.0,2.25,15.2,75.0,72.52,55.41
2018,9,29,9,0,0.0,84.0,2.3,15.6,84.0,81.25,62.38
2018,9,29,9,15,0.0,69.0,2.3,15.85,69.0,66.72,50.11
2018,9,29,9,30,0.0,54.0,2.3,16.1,54.0,52.21,37.91
2018,9,29,9,45,0.0,56.0,2.3,16.35,56.0,54.15,39.4
2018,9,29,10,0,0.0,58.0,2.3,16.6,58.0,56.1,40.87
2018,9,29,10,15,0.5,86.5,2.35,16.75,87.0,84.14,63.76
2018,9,29,10,30,1.0,115.0,2.4,16.9,116.0,112.61,86.71
2018,9,29,10,45,1.5,119.0,2.4,17.0,120.0,116.99,90.08
2018,9,29,11,0,2.0,123.0,2.4,17.1,124.0,121.36,93.48
2018,9,29,11,15,1.0,102.0,2.4,17.1,102.5,99.77,75.95
2018,9,29,11,30,0.0,81.0,2.4,17.1,81.0,78.43,58.61
2018,9,29,11,45,0.0,84.0,2.4,17.15,84.0,81.34,60.96
2018,9,29,12,0,0.0,87.0,2.4,17.2,87.0,84.25,63.3
2018,9,29,12,15,0.0,84.5,2.4,17.15,84.5,81.83,61.34
