Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,13,15,321.0,216.0,1.6,18.4,385.0,416.96,328.73
2018,11,8,13,30,251.0,221.0,1.6,18.4,348.0,371.13,292.82
2018,11,8,13,45,327.0,196.0,1.65,18.4,353.0,375.63,297.03
2018,11,8,14,0,403.0,171.0,1.7,18.4,358.0,377.49,298.13
2018,11,8,14,15,507.0,152.5,1.7,18.2,370.5,388.52,305.32
2018,11,8,14,30,611.0,134.0,1.7,18.0,383.0,390.07,303.7
2018,11,8,14,45,550.5,131.0,1.65,17.8,339.5,336.04,259.31
2018,11,8,15,0,490.0,128.0,1.6,17.6,296.0,286.23,218.13
2018,11,8,15,15,449.0,116.5,1.6,17.6,255.0,238.29,177.73
2018,11,8,15,30,408.0,105.0,1.6,17.6,214.0,193.68,139.98
2018,11,8,15,45,343.0,89.5,1.5,16.4,170.0,144.72,100.69
2018,11,8,16,0,278.0,74.0,1.4,15.2,126.0,102.21,67.8
2018,11,8,16,15,205.0,54.5,1.4,14.35,87.0,62.95,39.41
2018,11,8,16,30,132.0,35.0,1.4,13.5,48.0,31.6,18.13
2018,11,8,16,45,75.5,20.0,1.45,12.65,26.5,16.85,0.0
2018,11,8,17,0,19.0,5.0,1.5,11.8,5.0,4.91,0.0
2018,11,8,17,15,9.5,2.5,1.55,11.7,2.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,11,9,6,45,54.5,7.5,1.7,7.0,9.0,0.0,0.0
2018,11,9,7,0,109.0,15.0,1.7,7.1,18.0,43.87,0.0
2018,11,9,7,15,235.5,29.0,1.7,7.75,51.5,118.72,67.85
2018,11,9,7,30,362.0,43.0,1.7,8.4,85.0,193.93,148.44
2018,11,9,7,45,368.0,55.0,1.7,9.05,114.0,226.56,181.38
2018,11,9,8,0,374.0,67.0,1.7,9.7,143.0,257.48,210.65
2018,11,9,8,15,373.5,80.0,1.65,10.35,171.0,286.19,236.58
2018,11,9,8,30,373.0,93.0,1.6,11.0,199.0,313.89,260.38
2018,11,9,8,45,449.0,101.5,1.55,11.6,247.5,377.68,312.73
2018,11,9,9,0,525.0,110.0,1.5,12.2,296.0,445.12,366.24
2018,11,9,9,15,565.0,121.5,1.35,12.75,341.0,496.79,405.12
2018,11,9,9,30,605.0,133.0,1.2,13.3,386.0,548.67,442.81
2018,11,9,9,45,554.0,160.0,1.05,13.85,405.0,557.56,445.76
2018,11,9,10,0,503.0,187.0,0.9,14.4,424.0,561.88,445.27
2018,11,9,10,15,512.5,193.5,0.75,14.8,446.0,581.96,457.6
2018,11,9,10,30,522.0,200.0,0.6,15.2,468.0,600.34,468.04
2018,11,9,10,45,524.5,207.0,0.5,15.6,484.0,612.42,474.09
2018,11,9,11,0,527.0,214.0,0.4,16.0,500.0,622.48,478.61
2018,11,9,11,15,528.0,217.5,0.35,16.25,509.0,625.64,479.2
2018,11,9,11,30,529.0,221.0,0.3,16.5,518.0,626.74,478.43
2018,11,9,11,45,524.5,224.0,0.25,16.8,519.5,621.36,473.04
2018,11,9,12,0,520.0,227.0,0.2,17.1,521.0,614.03,466.42
2018,11,9,12,15,521.0,223.5,0.35,17.25,516.0,601.82,459.26
2018,11,9,12,30,522.0,220.0,0.5,17.4,511.0,587.7,450.68
2018,11,9,12,45,521.5,214.5,0.6,17.6,500.0,568.7,437.74
2018,11,9,13,0,521.0,209.0,0.7,17.8,489.0,547.98,423.3
2018,11,9,13,15,508.0,205.5,0.85,17.7,470.0,520.25,404.07
2018,11,9,13,30,495.0,202.0,1.0,17.6,451.0,491.67,383.63
2018,11,9,13,45,477.0,194.5,1.15,17.5,424.5,455.79,357.1
2018,11,9,14,0,459.0,187.0,1.3,17.4,398.0,419.87,329.79
2018,11,9,14,15,438.5,177.0,1.35,16.95,367.0,380.52,299.18
2018,11,9,14,30,418.0,167.0,1.4,16.5,336.0,341.81,268.33
2018,11,9,14,45,391.5,154.0,1.45,16.1,300.5,297.19,232.14
2018,11,9,15,0,365.0,141.0,1.5,15.7,265.0,256.28,198.21
2018,11,9,15,15,329.0,125.5,1.5,15.7,226.0,212.26,161.23
2018,11,9,15,30,293.0,110.0,1.5,15.7,187.0,171.32,126.76
2018,11,9,15,45,250.5,90.5,1.6,13.95,148.0,128.86,92.36
2018,11,9,16,0,208.0,71.0,1.7,12.2,109.0,90.75,62.08
2018,11,9,16,15,158.5,51.5,1.8,11.55,75.5,56.79,36.42
2018,11,9,16,30,109.0,32.0,1.9,10.9,42.0,28.53,16.08
2018,11,9,16,45,63.0,18.5,1.95,10.25,23.5,15.63,0.0
2018,11,9,17,0,17.0,5.0,2.0,9.6,5.0,4.91,0.0
2018,11,9,17,15,8.5,2.5,2.05,9.35,2.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,2.25,8.55,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.25,6.05,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.35,5.7,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.45,5.6,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.55,5.6,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,11,10,6,45,27.0,5.5,1.65,5.8,6.0,0.0,0.0
2018,11,10,7,0,54.0,11.0,1.7,5.9,12.0,25.09,0.0
2018,11,10,7,15,137.5,27.0,1.7,6.7,40.0,86.29,44.57
2018,11,10,7,30,221.0,43.0,1.7,7.5,68.0,144.85,110.61
2018,11,10,7,45,287.5,58.5,1.7,8.3,106.0,197.8,158.63
2018,11,10,8,0,354.0,74.0,1.7,9.1,144.0,256.06,209.71
2018,11,10,8,15,372.5,85.5,1.65,9.7,175.0,291.15,240.88
2018,11,10,8,30,391.0,97.0,1.6,10.3,206.0,326.78,271.32
2018,11,10,8,45,434.0,108.5,1.55,10.9,246.5,376.15,311.83
2018,11,10,9,0,477.0,120.0,1.5,11.5,287.0,427.02,352.21
2018,11,10,9,15,496.0,127.5,1.35,12.05,317.5,459.69,376.73
2018,11,10,9,30,515.0,135.0,1.2,12.6,348.0,491.74,400.0
2018,11,10,9,45,542.5,142.5,1.05,13.2,382.0,528.49,425.97
2018,11,10,10,0,570.0,150.0,0.9,13.8,416.0,564.42,450.32
2018,11,10,10,15,597.5,154.5,0.8,14.3,446.5,595.82,471.2
2018,11,10,10,30,625.0,159.0,0.7,14.8,477.0,628.18,492.12
2018,11,10,10,45,629.0,163.5,0.55,15.35,493.0,639.7,496.71
2018,11,10,11,0,633.0,168.0,0.4,15.9,509.0,648.79,499.55
2018,11,10,11,15,635.5,171.0,0.35,16.25,519.0,652.79,500.47
2018,11,10,11,30,638.0,174.0,0.3,16.6,529.0,654.31,499.72
2018,11,10,11,45,635.5,175.5,0.2,16.95,530.5,648.27,493.12
2018,11,10,12,0,633.0,177.0,0.1,17.3,532.0,639.85,485.17
2018,11,10,12,15,627.0,177.5,0.2,17.4,527.0,623.64,474.51
2018,11,10,12,30,621.0,178.0,0.3,17.5,522.0,607.58,463.99
2018,11,10,12,45,610.0,177.0,0.4,17.6,508.5,584.77,448.52
2018,11,10,13,0,599.0,176.0,0.5,17.7,495.0,560.4,431.65
2018,11,10,13,15,587.0,172.5,0.6,17.7,476.0,531.44,411.25
2018,11,10,13,30,575.0,169.0,0.7,17.7,457.0,501.36,389.47
2018,11,10,13,45,558.0,163.5,0.8,17.7,431.0,465.68,362.91
2018,11,10,14,0,541.0,158.0,0.9,17.7,405.0,429.64,335.34
2018,11,10,14,15,519.5,150.5,1.05,17.35,373.5,389.44,304.43
2018,11,10,14,30,498.0,143.0,1.2,17.0,342.0,349.73,272.87
2018,11,10,14,45,469.0,133.5,1.35,16.7,306.5,306.05,237.28
2018,11,10,15,0,440.0,124.0,1.5,16.4,271.0,264.05,202.21
2018,11,10,15,15,399.5,111.0,1.5,16.4,231.5,217.51,162.9
2018,11,10,15,30,359.0,98.0,1.5,16.4,192.0,174.35,126.39
2018,11,10,15,45,312.0,82.5,1.75,15.1,153.5,131.38,91.39
2018,11,10,16,0,265.0,67.0,2.0,13.8,115.0,93.01,61.1
2018,11,10,16,15,204.5,50.5,2.05,13.25,81.0,57.68,35.35
2018,11,10,16,30,144.0,34.0,2.1,12.7,47.0,28.79,15.8
2018,11,10,16,45,83.0,19.5,2.15,12.15,26.0,16.41,0.0
2018,11,10,17,0,22.0,5.0,2.2,11.6,5.0,4.91,0.0
2018,11,10,17,15,11.0,2.5,2.2,11.35,2.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,11,11,6,45,72.0,7.0,1.8,8.75,8.5,0.0,0.0
2018,11,11,7,0,144.0,14.0,1.8,8.8,17.0,51.44,0.0
2018,11,11,7,15,301.0,24.5,1.8,9.25,51.0,131.75,60.43
2018,11,11,7,30,458.0,35.0,1.8,9.7,85.0,218.11,163.6
2018,11,11,7,45,545.5,42.0,1.85,10.2,129.0,280.69,221.85
2018,11,11,8,0,633.0,49.0,1.9,10.7,173.0,349.51,282.62
2018,11,11,8,15,686.0,54.5,1.9,11.35,218.0,402.53,329.06
2018,11,11,8,30,739.0,60.0,1.9,12.0,263.0,461.24,378.19
2018,11,11,8,45,774.5,64.0,1.9,12.6,306.0,510.27,418.01
2018,11,11,9,0,810.0,68.0,1.9,13.2,349.0,559.22,456.34
2018,11,11,9,15,822.5,73.0,1.9,13.75,385.0,594.87,483.24
2018,11,11,9,30,835.0,78.0,1.9,14.3,421.0,628.48,507.82
2018,11,11,9,45,837.0,84.5,1.85,14.85,450.5,654.66,525.73
2018,11,11,10,0,839.0,91.0,1.8,15.4,480.0,677.98,541.05
2018,11,11,10,15,852.5,93.0,1.8,15.85,506.0,701.26,556.71
2018,11,11,10,30,866.0,95.0,1.8,16.3,532.0,721.8,569.65
2018,11,11,10,45,875.5,96.0,1.75,16.75,551.0,735.5,577.24
2018,11,11,11,0,885.0,97.0,1.7,17.2,570.0,746.08,582.67
2018,11,11,11,15,889.5,97.5,1.7,17.6,581.0,749.32,583.54
2018,11,11,11,30,894.0,98.0,1.7,18.0,592.0,749.28,582.28
2018,11,11,11,45,896.0,98.0,1.65,18.4,595.0,743.61,576.78
2018,11,11,12,0,898.0,98.0,1.6,18.8,598.0,734.66,569.15
2018,11,11,12,15,886.0,101.0,1.6,19.0,591.0,716.21,555.35
2018,11,11,12,30,874.0,104.0,1.6,19.2,584.0,694.96,539.18
2018,11,11,12,45,855.0,107.5,1.55,19.45,568.5,667.15,517.63
2018,11,11,13,0,836.0,111.0,1.5,19.7,553.0,637.24,494.41
2018,11,11,13,15,825.5,109.0,1.45,19.75,532.5,604.83,469.66
2018,11,11,13,30,815.0,107.0,1.4,19.8,512.0,571.3,443.64
2018,11,11,13,45,798.5,105.0,1.35,19.9,484.5,531.85,412.67
2018,11,11,14,0,782.0,103.0,1.3,20.0,457.0,491.28,380.26
2018,11,11,14,15,757.5,100.5,1.2,19.85,423.0,445.78,343.57
2018,11,11,14,30,733.0,98.0,1.1,19.7,389.0,400.35,306.12
2018,11,11,14,45,698.5,94.0,0.95,19.6,349.5,350.18,264.17
2018,11,11,15,0,664.0,90.0,0.8,19.5,310.0,301.65,222.85
2018,11,11,15,15,621.5,83.5,0.8,19.5,268.0,250.49,179.56
2018,11,11,15,30,579.0,77.0,0.8,19.5,226.0,202.48,138.73
2018,11,11,15,45,510.5,68.5,0.6,17.85,182.0,151.67,98.04
2018,11,11,16,0,442.0,60.0,0.4,16.2,138.0,107.44,64.53
2018,11,11,16,15,342.0,47.0,0.5,15.35,97.0,62.63,34.54
2018,11,11,16,30,242.0,34.0,0.6,14.5,56.0,29.27,17.85
2018,11,11,16,45,135.5,19.5,0.7,13.65,30.5,15.48,0.0
2018,11,11,17,0,29.0,5.0,0.8,12.8,5.0,4.91,0.0
2018,11,11,17,15,14.5,2.5,0.9,12.5,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,2.05,8.45,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,2.15,8.2,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,2.25,7.95,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,2.35,7.75,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,2.45,7.45,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,2.55,7.35,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,2.65,7.25,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,2.65,7.15,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,2.6,7.05,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,2.55,7.05,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,11,12,6,45,47.0,5.5,2.5,7.1,6.5,0.0,0.0
2018,11,12,7,0,94.0,11.0,2.5,7.1,13.0,35.16,0.0
2018,11,12,7,15,224.0,24.5,2.45,7.6,44.0,106.38,40.11
2018,11,12,7,30,354.0,38.0,2.4,8.1,75.0,182.89,137.31
2018,11,12,7,45,445.0,47.5,2.35,8.6,117.5,245.19,195.21
2018,11,12,8,0,536.0,57.0,2.3,9.1,160.0,314.12,256.23
2018,11,12,8,15,595.0,64.5,2.2,9.75,204.5,371.72,306.52
2018,11,12,8,30,654.0,72.0,2.1,10.4,249.0,432.12,357.29
2018,11,12,8,45,694.5,76.5,2.0,11.1,291.0,481.33,397.31
2018,11,12,9,0,735.0,81.0,1.9,11.8,333.0,531.02,436.17
2018,11,12,9,15,744.5,89.0,1.85,12.55,368.0,566.06,462.23
2018,11,12,9,30,754.0,97.0,1.8,13.3,403.0,599.13,485.93
2018,11,12,9,45,751.0,106.5,1.75,14.1,431.0,623.59,502.18
2018,11,12,10,0,748.0,116.0,1.7,14.9,459.0,645.22,515.85
2018,11,12,10,15,763.5,118.5,1.7,15.4,485.0,668.91,531.98
2018,11,12,10,30,779.0,121.0,1.7,15.9,511.0,690.19,546.04
2018,11,12,10,45,789.5,122.5,1.65,16.4,530.0,704.26,554.3
2018,11,12,11,0,800.0,124.0,1.6,16.9,549.0,715.51,560.44
2018,11,12,11,15,806.0,125.0,1.55,17.25,560.0,720.09,562.03
2018,11,12,11,30,812.0,126.0,1.5,17.6,571.0,721.65,561.5
2018,11,12,11,45,814.5,125.5,1.5,17.95,574.0,716.06,556.37
2018,11,12,12,0,817.0,125.0,1.5,18.3,577.0,707.45,549.14
2018,11,12,12,15,805.5,128.0,1.45,18.45,570.5,690.19,535.5
2018,11,12,12,30,794.0,131.0,1.4,18.6,564.0,670.37,520.04
2018,11,12,12,45,775.5,133.5,1.4,18.75,549.0,643.21,499.57
2018,11,12,13,0,757.0,136.0,1.4,18.9,534.0,614.19,477.57
2018,11,12,13,15,744.5,134.0,1.35,18.9,513.5,582.45,453.35
2018,11,12,13,30,732.0,132.0,1.3,18.9,493.0,549.1,427.56
2018,11,12,13,45,711.5,129.0,1.2,18.9,464.5,509.19,396.16
2018,11,12,14,0,691.0,126.0,1.1,18.9,436.0,468.7,363.8
2018,11,12,14,15,666.0,121.5,1.05,18.65,402.5,424.41,328.55
2018,11,12,14,30,641.0,117.0,1.0,18.4,369.0,380.5,292.78
2018,11,12,14,45,606.5,111.0,0.95,18.2,331.0,332.37,253.04
2018,11,12,15,0,572.0,105.0,0.9,18.0,293.0,286.09,214.07
2018,11,12,15,15,526.5,97.0,0.9,18.0,252.0,235.96,171.87
2018,11,12,15,30,481.0,89.0,0.9,18.0,211.0,190.62,133.56
2018,11,12,15,45,416.5,77.5,0.9,16.45,169.0,142.67,95.29
2018,11,12,16,0,352.0,66.0,0.9,14.9,127.0,100.89,63.46
2018,11,12,16,15,264.5,50.5,0.9,14.6,88.5,60.49,35.56
2018,11,12,16,30,177.0,35.0,0.9,14.3,50.0,29.23,17.47
2018,11,12,16,45,97.5,19.5,0.85,14.0,27.0,19.17,0.0
2018,11,12,17,0,18.0,4.0,0.8,13.7,4.0,3.93,0.0
2018,11,12,17,15,9.0,2.0,0.7,13.65,2.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.5,13.55,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,0.2,13.3,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,0.15,13.15,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,0.15,12.85,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,0.2,12.7,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.45,12.35,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.55,12.05,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.95,8.45,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,11,13,6,45,0.0,1.5,2.0,8.0,1.5,0.0,0.0
2018,11,13,7,0,0.0,3.0,2.0,8.0,3.0,2.95,0.0
2018,11,13,7,15,0.0,10.0,2.0,8.3,10.0,9.64,0.0
2018,11,13,7,30,0.0,17.0,2.0,8.6,17.0,16.4,7.75
2018,11,13,7,45,0.0,24.0,2.0,8.95,24.0,23.16,14.1
2018,11,13,8,0,0.0,31.0,2.0,9.3,31.0,29.92,20.2
2018,11,13,8,15,0.0,39.0,2.0,9.75,39.0,37.66,27.04
2018,11,13,8,30,0.0,47.0,2.0,10.2,47.0,45.4,33.77
2018,11,13,8,45,6.5,79.0,2.0,10.7,81.0,81.42,64.75
2018,11,13,9,0,13.0,111.0,2.0,11.2,115.0,119.22,96.72
2018,11,13,9,15,36.0,137.5,2.0,11.65,151.5,167.47,137.22
2018,11,13,9,30,59.0,164.0,2.0,12.1,188.0,211.92,173.84
2018,11,13,9,45,48.0,163.5,1.95,12.6,184.0,203.49,165.98
2018,11,13,10,0,37.0,163.0,1.9,13.1,180.0,194.96,158.19
2018,11,13,10,15,54.0,187.5,1.85,13.25,213.5,233.53,189.57
2018,11,13,10,30,71.0,212.0,1.8,13.4,247.0,272.33,220.54
2018,11,13,10,45,156.0,220.5,1.75,13.55,301.5,348.03,282.0
2018,11,13,11,0,241.0,229.0,1.7,13.7,356.0,424.2,342.08
2018,11,13,11,15,272.5,230.5,1.65,13.75,377.0,446.52,358.9
2018,11,13,11,30,304.0,232.0,1.6,13.8,398.0,467.78,375.08
2018,11,13,11,45,337.5,226.5,1.55,13.8,411.5,481.34,385.51
2018,11,13,12,0,371.0,221.0,1.5,13.8,425.0,493.2,394.59
2018,11,13,12,15,336.5,226.0,1.5,13.9,410.0,468.84,374.94
2018,11,13,12,30,302.0,231.0,1.5,14.0,395.0,444.28,355.36
2018,11,13,12,45,261.0,231.0,1.45,14.05,370.5,410.49,328.49
2018,11,13,13,0,220.0,231.0,1.4,14.1,346.0,372.68,298.51
2018,11,13,13,15,254.0,216.5,1.4,14.1,344.5,374.47,300.43
2018,11,13,13,30,288.0,202.0,1.4,14.1,343.0,368.75,296.07
2018,11,13,13,45,289.5,190.0,1.35,14.05,325.5,346.0,277.78
2018,11,13,14,0,291.0,178.0,1.3,14.0,308.0,322.48,258.66
2018,11,13,14,15,269.5,165.5,1.25,13.7,279.0,287.55,230.38
2018,11,13,14,30,248.0,153.0,1.2,13.4,250.0,253.8,202.72
2018,11,13,14,45,270.0,137.0,1.1,13.15,233.0,233.48,184.87
2018,11,13,15,0,292.0,121.0,1.0,12.9,216.0,210.82,164.3
2018,11,13,15,15,304.5,103.5,1.0,12.9,191.0,181.77,138.01
2018,11,13,15,30,317.0,86.0,1.0,12.9,166.0,151.7,110.43
2018,11,13,15,45,277.0,73.0,0.9,12.15,133.0,114.87,79.75
2018,11,13,16,0,237.0,60.0,0.8,11.4,100.0,81.9,53.44
2018,11,13,16,15,168.5,46.0,0.8,11.15,70.0,51.2,31.58
2018,11,13,16,30,100.0,32.0,0.8,10.9,40.0,27.24,15.81
2018,11,13,16,45,56.0,18.0,0.8,10.7,22.0,17.69,0.0
2018,11,13,17,0,12.0,4.0,0.8,10.5,4.0,3.93,0.0
2018,11,13,17,15,6.0,2.0,0.75,10.4,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.75,9.55,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,14,6,45,32.5,4.5,1.3,6.8,5.0,0.0,0.0
2018,11,14,7,0,65.0,9.0,1.3,6.9,10.0,25.34,0.0
2018,11,14,7,15,187.5,22.0,1.2,7.65,38.0,90.2,12.01
2018,11,14,7,30,310.0,35.0,1.1,8.4,66.0,162.67,119.1
2018,11,14,7,45,396.5,45.5,1.05,9.2,105.5,221.44,174.02
2018,11,14,8,0,483.0,56.0,1.0,10.0,145.0,286.8,230.91
2018,11,14,8,15,541.5,64.0,1.0,10.7,187.5,342.24,278.66
2018,11,14,8,30,600.0,72.0,1.0,11.4,230.0,400.57,327.1
2018,11,14,8,45,639.0,77.0,0.95,12.15,270.0,447.45,364.6
2018,11,14,9,0,678.0,82.0,0.9,12.9,310.0,494.87,401.07
2018,11,14,9,15,678.5,89.5,0.8,13.5,339.0,522.27,420.62
2018,11,14,9,30,679.0,97.0,0.7,14.1,368.0,547.46,437.74
2018,11,14,9,45,682.5,104.0,0.65,14.75,394.5,571.69,453.88
2018,11,14,10,0,686.0,111.0,0.6,15.4,421.0,593.65,467.81
2018,11,14,10,15,705.0,113.5,0.55,15.95,447.0,618.7,484.01
2018,11,14,10,30,724.0,116.0,0.5,16.5,473.0,641.67,498.27
2018,11,14,10,45,729.0,117.0,0.4,17.1,487.5,650.91,501.76
2018,11,14,11,0,734.0,118.0,0.3,17.7,502.0,657.51,503.43
2018,11,14,11,15,758.5,119.0,0.35,18.0,522.5,675.05,515.42
2018,11,14,11,30,783.0,120.0,0.4,18.3,543.0,689.71,525.2
2018,11,14,11,45,783.5,120.5,0.4,18.55,546.0,684.12,520.21
2018,11,14,12,0,784.0,121.0,0.4,18.8,549.0,675.66,513.49
2018,11,14,12,15,781.0,120.5,0.55,18.9,544.0,660.95,504.75
2018,11,14,12,30,778.0,120.0,0.7,19.0,539.0,643.57,493.84
2018,11,14,12,45,770.0,118.0,0.8,19.1,525.0,618.88,476.8
2018,11,14,13,0,762.0,116.0,0.9,19.2,511.0,591.99,457.77
2018,11,14,13,15,738.0,115.5,1.0,19.1,486.5,555.39,431.39
2018,11,14,13,30,714.0,115.0,1.1,19.0,462.0,517.86,403.65
2018,11,14,13,45,702.5,110.5,1.25,18.9,436.5,481.99,376.69
2018,11,14,14,0,691.0,106.0,1.4,18.8,411.0,444.97,347.84
2018,11,14,14,15,662.5,100.5,1.45,18.55,375.5,398.53,310.73
2018,11,14,14,30,634.0,95.0,1.5,18.3,340.0,352.76,273.22
2018,11,14,14,45,593.0,92.5,1.55,18.0,304.0,306.56,234.64
2018,11,14,15,0,552.0,90.0,1.6,17.7,268.0,262.74,197.32
2018,11,14,15,15,538.5,82.0,1.6,17.7,236.0,223.46,162.28
2018,11,14,15,30,525.0,74.0,1.6,17.7,204.0,184.66,127.51
2018,11,14,15,45,458.5,65.0,1.7,15.9,163.0,136.99,89.16
2018,11,14,16,0,392.0,56.0,1.8,14.1,122.0,95.71,57.79
2018,11,14,16,15,304.0,43.0,1.95,13.35,85.0,55.04,30.18
2018,11,14,16,30,216.0,30.0,2.1,12.6,48.0,24.39,13.03
2018,11,14,16,45,120.5,17.0,2.2,11.9,26.0,16.71,0.0
2018,11,14,17,0,25.0,4.0,2.3,11.2,4.0,3.93,0.0
2018,11,14,17,15,12.5,2.0,2.35,11.0,2.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,2.45,10.1,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.8,6.75,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.95,6.6,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,11,15,6,45,16.5,3.5,2.05,6.75,3.5,0.0,0.0
2018,11,15,7,0,33.0,7.0,2.1,6.8,7.0,15.17,0.0
2018,11,15,7,15,116.0,21.5,2.05,7.6,31.0,67.94,0.0
2018,11,15,7,30,199.0,36.0,2.0,8.4,55.0,126.55,91.55
2018,11,15,7,45,277.5,51.0,2.0,9.15,92.5,181.27,142.8
2018,11,15,8,0,356.0,66.0,2.0,9.9,130.0,242.45,196.55
2018,11,15,8,15,413.5,77.0,1.95,10.5,170.0,294.72,242.24
2018,11,15,8,30,471.0,88.0,1.9,11.1,210.0,350.43,289.5
2018,11,15,8,45,513.0,96.0,1.85,11.75,249.0,397.13,328.08
2018,11,15,9,0,555.0,104.0,1.8,12.4,288.0,446.82,367.76
2018,11,15,9,15,566.5,110.5,1.6,13.0,316.5,476.38,389.86
2018,11,15,9,30,578.0,117.0,1.4,13.6,345.0,504.54,410.01
2018,11,15,9,45,654.5,112.0,1.25,14.2,389.5,560.38,451.31
2018,11,15,10,0,731.0,107.0,1.1,14.8,434.0,616.57,491.11
2018,11,15,10,15,746.0,109.5,0.95,15.3,459.0,639.54,504.84
2018,11,15,10,30,761.0,112.0,0.8,15.8,484.0,660.2,516.65
2018,11,15,10,45,768.0,113.0,0.7,16.3,500.0,671.12,521.71
2018,11,15,11,0,775.0,114.0,0.6,16.8,516.0,679.29,524.72
2018,11,15,11,15,772.5,115.5,0.5,17.1,523.0,678.56,521.69
2018,11,15,11,30,770.0,117.0,0.4,17.4,530.0,674.98,516.74
2018,11,15,11,45,719.0,128.5,0.3,17.75,516.0,646.16,493.5
2018,11,15,12,0,668.0,140.0,0.2,18.1,502.0,615.25,469.24
2018,11,15,12,15,702.5,133.5,0.25,18.2,511.5,620.58,473.8
2018,11,15,12,30,737.0,127.0,0.3,18.3,521.0,622.38,475.29
2018,11,15,12,45,747.5,123.0,0.4,18.4,515.0,608.01,465.71
2018,11,15,13,0,758.0,119.0,0.5,18.5,509.0,590.72,453.92
2018,11,15,13,15,752.0,115.5,0.6,18.5,490.5,561.52,433.25
2018,11,15,13,30,746.0,112.0,0.7,18.5,472.0,530.36,410.58
2018,11,15,13,45,736.5,107.5,0.85,18.45,447.0,494.56,384.14
2018,11,15,14,0,727.0,103.0,1.0,18.4,422.0,457.38,355.59
2018,11,15,14,15,708.5,98.0,1.05,18.15,390.0,414.58,321.48
2018,11,15,14,30,690.0,93.0,1.1,17.9,358.0,371.52,286.15
2018,11,15,14,45,665.5,86.5,1.15,17.65,321.5,324.86,247.04
2018,11,15,15,0,641.0,80.0,1.2,17.4,285.0,279.02,207.63
2018,11,15,15,15,597.5,74.5,1.2,17.4,245.0,230.35,165.61
2018,11,15,15,30,554.0,69.0,1.2,17.4,205.0,184.91,126.38
2018,11,15,15,45,470.5,61.5,1.3,15.95,161.5,134.71,86.57
2018,11,15,16,0,387.0,54.0,1.4,14.5,118.0,92.59,55.3
2018,11,15,16,15,316.0,42.0,1.45,13.95,83.5,55.21,29.96
2018,11,15,16,30,245.0,30.0,1.5,13.4,49.0,25.15,13.12
2018,11,15,16,45,138.0,17.0,1.55,12.9,26.5,16.71,0.0
2018,11,15,17,0,31.0,4.0,1.6,12.4,4.0,0.0,0.0
2018,11,15,17,15,15.5,2.0,1.65,12.25,2.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,11,16,6,45,27.5,4.0,1.65,7.55,4.0,0.0,0.0
2018,11,16,7,0,55.0,8.0,1.6,7.7,8.0,21.53,0.0
2018,11,16,7,15,173.5,20.5,1.55,8.45,34.0,81.97,0.0
2018,11,16,7,30,292.0,33.0,1.5,9.2,60.0,152.63,108.32
2018,11,16,7,45,383.5,43.0,1.5,9.95,98.5,211.34,164.87
2018,11,16,8,0,475.0,53.0,1.5,10.7,137.0,277.11,222.55
2018,11,16,8,15,456.0,65.5,1.4,11.25,163.5,300.82,245.33
2018,11,16,8,30,437.0,78.0,1.3,11.8,190.0,320.16,263.06
2018,11,16,8,45,429.0,93.5,1.2,12.4,218.5,347.99,286.15
2018,11,16,9,0,421.0,109.0,1.1,13.0,247.0,373.86,306.47
2018,11,16,9,15,518.5,109.0,1.0,13.55,298.5,442.2,360.17
2018,11,16,9,30,616.0,109.0,0.9,14.1,350.0,517.45,416.84
2018,11,16,9,45,623.0,119.5,0.8,14.65,379.5,546.27,435.99
2018,11,16,10,0,630.0,130.0,0.7,15.2,409.0,573.08,453.41
2018,11,16,10,15,644.0,134.0,0.65,15.65,433.0,595.57,468.08
2018,11,16,10,30,658.0,138.0,0.6,16.1,457.0,616.0,480.96
2018,11,16,10,45,666.0,141.5,0.5,16.5,474.5,629.54,488.1
2018,11,16,11,0,674.0,145.0,0.4,16.9,492.0,640.64,493.38
2018,11,16,11,15,679.0,146.5,0.4,17.25,502.5,645.0,495.29
2018,11,16,11,30,684.0,148.0,0.4,17.6,513.0,646.78,495.46
2018,11,16,11,45,684.5,149.0,0.4,17.95,516.0,642.32,491.25
2018,11,16,12,0,685.0,150.0,0.4,18.3,519.0,635.31,485.32
2018,11,16,12,15,699.5,144.0,0.4,18.45,518.0,627.71,479.63
2018,11,16,12,30,714.0,138.0,0.4,18.6,517.0,617.19,471.79
2018,11,16,12,45,729.0,130.0,0.4,18.8,509.5,601.89,460.43
2018,11,16,13,0,744.0,122.0,0.4,19.0,502.0,583.52,446.71
2018,11,16,13,15,732.5,120.0,0.4,18.95,482.5,553.18,424.3
2018,11,16,13,30,721.0,118.0,0.4,18.9,463.0,521.23,400.39
2018,11,16,13,45,704.0,115.5,0.45,18.85,437.5,484.54,372.92
2018,11,16,14,0,687.0,113.0,0.5,18.8,412.0,447.04,344.09
2018,11,16,14,15,662.5,109.0,0.55,18.55,380.0,404.21,310.68
2018,11,16,14,30,638.0,105.0,0.6,18.3,348.0,361.69,276.54
2018,11,16,14,45,604.0,99.5,0.7,18.0,311.0,314.98,238.54
2018,11,16,15,0,570.0,94.0,0.8,17.7,274.0,270.04,200.97
2018,11,16,15,15,525.0,86.0,0.8,17.7,234.5,221.94,160.23
2018,11,16,15,30,480.0,78.0,0.8,17.7,195.0,176.32,121.64
2018,11,16,15,45,415.0,68.0,1.1,16.4,155.0,130.54,85.22
2018,11,16,16,0,350.0,58.0,1.4,15.1,115.0,90.9,55.32
2018,11,16,16,15,254.0,44.0,1.5,14.5,78.5,52.32,29.49
2018,11,16,16,30,158.0,30.0,1.6,13.9,42.0,23.65,11.49
2018,11,16,16,45,86.0,16.5,1.65,13.25,22.5,16.22,0.0
2018,11,16,17,0,14.0,3.0,1.7,12.6,3.0,0.0,0.0
2018,11,16,17,15,7.0,1.5,1.7,12.3,1.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.45,7.2,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.55,6.45,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.65,6.35,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,11,17,6,45,13.5,2.5,1.7,6.3,2.5,0.0,0.0
2018,11,17,7,0,27.0,5.0,1.7,6.3,5.0,11.56,0.0
2018,11,17,7,15,118.5,19.0,1.7,7.0,28.5,63.83,0.0
2018,11,17,7,30,210.0,33.0,1.7,7.7,52.0,125.75,87.99
2018,11,17,7,45,294.0,47.0,1.7,8.4,89.5,181.2,141.92
2018,11,17,8,0,378.0,61.0,1.7,9.1,127.0,243.66,197.04
2018,11,17,8,15,428.5,71.5,1.65,9.65,165.0,292.61,240.3
2018,11,17,8,30,479.0,82.0,1.6,10.2,203.0,344.45,284.67
2018,11,17,8,45,516.5,90.0,1.55,10.75,240.5,390.38,322.87
2018,11,17,9,0,554.0,98.0,1.5,11.3,278.0,436.28,359.81
2018,11,17,9,15,613.0,99.5,1.4,11.9,319.5,488.21,400.24
2018,11,17,9,30,672.0,101.0,1.3,12.5,361.0,540.99,439.92
2018,11,17,9,45,713.5,99.0,1.25,13.15,395.0,579.08,467.52
2018,11,17,10,0,755.0,97.0,1.2,13.8,429.0,616.2,493.75
2018,11,17,10,15,769.5,99.0,1.15,14.25,454.0,638.57,508.54
2018,11,17,10,30,784.0,101.0,1.1,14.7,479.0,658.55,521.37
2018,11,17,10,45,794.0,102.5,1.05,15.15,497.0,669.71,527.66
2018,11,17,11,0,804.0,104.0,1.0,15.6,515.0,680.83,533.77
2018,11,17,11,15,809.5,104.5,1.0,15.85,526.0,684.84,535.65
2018,11,17,11,30,815.0,105.0,1.0,16.1,537.0,685.86,535.43
2018,11,17,11,45,817.5,105.0,1.0,16.35,540.5,681.26,531.21
2018,11,17,12,0,820.0,105.0,1.0,16.6,544.0,673.66,524.86
2018,11,17,12,15,787.5,115.0,1.0,16.65,533.5,652.64,508.68
2018,11,17,12,30,755.0,125.0,1.0,16.7,523.0,627.77,489.8
2018,11,17,12,45,708.0,136.0,1.0,16.7,503.0,593.25,463.75
2018,11,17,13,0,661.0,147.0,1.0,16.7,483.0,558.06,437.01
2018,11,17,13,15,651.0,144.0,1.05,16.65,464.5,529.69,415.91
2018,11,17,13,30,641.0,141.0,1.1,16.6,446.0,499.87,393.15
2018,11,17,13,45,625.5,136.5,1.15,16.55,421.0,464.48,365.65
2018,11,17,14,0,610.0,132.0,1.2,16.5,396.0,428.41,336.97
2018,11,17,14,15,587.0,126.5,1.2,16.25,365.0,386.14,302.89
2018,11,17,14,30,564.0,121.0,1.2,16.0,334.0,345.96,269.63
2018,11,17,14,45,533.0,113.5,1.25,15.75,298.5,301.65,232.6
2018,11,17,15,0,502.0,106.0,1.3,15.5,263.0,259.01,196.22
2018,11,17,15,15,457.5,96.0,1.3,15.5,224.0,212.42,156.45
2018,11,17,15,30,413.0,86.0,1.3,15.5,185.0,169.4,119.82
2018,11,17,15,45,353.5,73.0,1.4,13.9,146.0,125.05,84.16
2018,11,17,16,0,294.0,60.0,1.5,12.3,107.0,86.4,54.56
2018,11,17,16,15,195.5,44.5,1.5,11.7,71.5,49.38,29.22
2018,11,17,16,30,97.0,29.0,1.5,11.1,36.0,24.07,11.44
2018,11,17,16,45,50.5,15.5,1.45,10.45,19.0,15.24,0.0
2018,11,17,17,0,4.0,2.0,1.4,9.8,2.0,0.0,0.0
2018,11,17,17,15,2.0,1.0,1.35,9.6,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,1.05,6.95,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,11,18,6,45,13.0,2.5,1.1,6.15,2.5,0.0,0.0
2018,11,18,7,0,26.0,5.0,1.1,6.1,5.0,11.25,0.0
2018,11,18,7,15,122.5,19.0,1.15,6.7,28.5,53.76,0.0
2018,11,18,7,30,219.0,33.0,1.2,7.3,52.0,127.82,87.49
2018,11,18,7,45,295.0,46.0,1.25,7.9,87.0,179.65,140.18
2018,11,18,8,0,371.0,59.0,1.3,8.5,122.0,237.29,191.55
2018,11,18,8,15,339.0,72.5,1.4,9.1,142.0,251.95,207.01
2018,11,18,8,30,307.0,86.0,1.5,9.7,162.0,263.36,218.43
2018,11,18,8,45,312.0,102.0,1.55,10.3,191.0,293.98,244.53
2018,11,18,9,0,317.0,118.0,1.6,10.9,220.0,316.3,263.05
2018,11,18,9,15,460.5,113.5,1.65,11.5,280.5,410.4,339.98
2018,11,18,9,30,604.0,109.0,1.7,12.1,341.0,506.12,415.63
2018,11,18,9,45,662.5,108.0,1.75,12.65,381.0,554.69,452.46
2018,11,18,10,0,721.0,107.0,1.8,13.2,421.0,603.08,488.73
2018,11,18,10,15,734.5,110.0,1.75,13.7,445.5,625.4,503.8
2018,11,18,10,30,748.0,113.0,1.7,14.2,470.0,645.4,517.02
2018,11,18,10,45,756.0,115.0,1.7,14.7,487.5,658.05,524.93
2018,11,18,11,0,764.0,117.0,1.7,15.2,505.0,668.0,530.8
2018,11,18,11,15,768.5,118.0,1.65,15.5,515.5,671.65,532.04
2018,11,18,11,30,773.0,119.0,1.6,15.8,526.0,672.45,531.21
2018,11,18,11,45,772.5,120.5,1.6,16.1,529.0,667.53,526.53
2018,11,18,12,0,772.0,122.0,1.6,16.4,532.0,659.78,519.82
2018,11,18,12,15,753.5,127.0,1.55,16.55,524.5,641.23,504.89
2018,11,18,12,30,735.0,132.0,1.5,16.7,517.0,620.48,488.37
2018,11,18,12,45,707.0,137.5,1.5,16.8,501.0,592.4,466.71
2018,11,18,13,0,679.0,143.0,1.5,16.9,485.0,563.03,443.91
2018,11,18,13,15,666.0,140.0,1.55,16.85,465.5,532.58,420.79
2018,11,18,13,30,653.0,137.0,1.6,16.8,446.0,500.81,396.17
2018,11,18,13,45,634.0,134.0,1.6,16.8,420.5,464.89,367.57
2018,11,18,14,0,615.0,131.0,1.6,16.8,395.0,428.48,338.03
2018,11,18,14,15,580.5,125.5,1.65,16.5,360.0,381.18,300.04
